,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/2/7 6:00,22.3 ,19.7 ,19.8 ,22.2 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 7:00,22.3 ,19.7 ,19.8 ,22.1 ,20.1 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 8:00,22.3 ,19.7 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 9:00,22.3 ,19.6 ,19.8 ,22.2 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 10:00,22.3 ,19.6 ,19.8 ,22.2 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 11:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 12:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 13:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 14:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 15:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 16:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 17:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 18:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,19.0 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 19:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,19.0 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 20:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 21:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 22:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/7 23:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 0:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 1:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.8 ,19.6 ,21.7 ,18.9 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 2:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.8 ,19.6 ,21.7 ,18.9 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 3:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 4:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 5:00,22.3 ,19.5 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 6:00,22.3 ,19.5 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 7:00,22.3 ,19.5 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 8:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 9:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 10:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 11:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 12:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 13:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 14:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.1 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 15:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 16:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.7 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 17:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 18:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.7 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 19:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 20:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 21:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 22:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/8 23:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/9 0:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.8 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 1:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 2:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 3:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.8 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 4:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 5:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 6:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.7 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 7:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 8:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/9 9:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/9 10:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 11:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 12:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.8 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 13:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.8 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 14:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 15:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 16:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 17:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/9 18:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/9 19:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.9 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 20:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 21:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/9 22:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/9 23:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.8 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 0:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.8 ,18.9 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 1:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 2:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 3:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 4:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 5:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 6:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 7:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 8:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 9:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 10:00,22.3 ,19.6 ,19.8 ,22.1 ,20.2 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 11:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 12:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 13:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 14:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 15:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.6 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 16:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 17:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 18:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/10 19:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 20:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 21:00,22.3 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 22:00,22.3 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/10 23:00,22.3 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/11 0:00,22.3 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 1:00,22.3 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 2:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 3:00,22.3 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 4:00,22.3 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.5 ,21.7 ,18.8 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 5:00,22.3 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.4 ,21.7 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 6:00,22.3 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.4 ,21.7 ,18.7 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 7:00,22.3 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.4 ,21.7 ,18.7 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 8:00,22.3 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.4 ,21.7 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 9:00,22.3 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.4 ,21.7 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 10:00,22.2 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.4 ,21.7 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 11:00,22.3 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.4 ,21.7 ,18.7 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 12:00,22.3 ,19.5 ,19.7 ,22.1 ,20.0 ,20.9 ,19.4 ,21.7 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/11 13:00,22.3 ,19.4 ,19.7 ,22.1 ,20.0 ,20.8 ,19.4 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/11 14:00,22.3 ,19.4 ,19.7 ,22.1 ,20.0 ,20.8 ,19.4 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 15:00,22.2 ,19.4 ,19.7 ,22.1 ,20.0 ,20.8 ,19.4 ,21.7 ,18.7 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 16:00,22.3 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 17:00,22.3 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/2/11 18:00,22.3 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 19:00,22.2 ,19.4 ,19.7 ,22.1 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 20:00,22.2 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 21:00,22.2 ,19.4 ,19.7 ,22.1 ,19.9 ,20.8 ,19.3 ,21.7 ,18.7 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 22:00,22.2 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/11 23:00,22.2 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.1 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 0:00,22.2 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 1:00,22.2 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 2:00,22.2 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 3:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 4:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 5:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 6:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 7:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 8:00,22.2 ,19.3 ,19.6 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 9:00,22.2 ,19.3 ,19.6 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 10:00,22.2 ,19.3 ,19.6 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,3.0 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 11:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.5 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 12:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.2 ,21.5 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 13:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 14:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 15:00,22.2 ,19.3 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.5 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 16:00,22.2 ,19.4 ,19.7 ,22.0 ,19.9 ,20.8 ,19.3 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 17:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.3 ,21.5 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 18:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.3 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 19:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 20:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 21:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 22:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/12 23:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 0:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 1:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 2:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 3:00,22.2 ,19.6 ,19.8 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 4:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 5:00,22.2 ,19.6 ,19.7 ,22.0 ,20.1 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 6:00,22.2 ,19.6 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 7:00,22.2 ,19.6 ,19.7 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 8:00,22.2 ,19.6 ,19.8 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 9:00,22.2 ,19.6 ,19.8 ,22.0 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 10:00,22.2 ,19.6 ,19.8 ,22.0 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 11:00,22.2 ,19.6 ,19.8 ,22.0 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 12:00,22.2 ,19.6 ,19.7 ,22.0 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 13:00,22.2 ,19.6 ,19.8 ,22.0 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 14:00,22.2 ,19.6 ,19.8 ,22.0 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 15:00,22.2 ,19.6 ,19.8 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 16:00,22.2 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 17:00,22.2 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 18:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 19:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 20:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 21:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 22:00,22.3 ,19.6 ,19.7 ,22.0 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/13 23:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 0:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 1:00,22.2 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 2:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 3:00,22.2 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 4:00,22.3 ,19.6 ,19.7 ,22.0 ,20.1 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 5:00,22.2 ,19.6 ,19.7 ,22.1 ,20.1 ,20.9 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 6:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 7:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 8:00,22.3 ,19.6 ,19.8 ,22.0 ,20.0 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 9:00,22.3 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 10:00,22.3 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.4 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 11:00,22.3 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 12:00,22.3 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 13:00,22.2 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 14:00,22.3 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 15:00,22.3 ,19.6 ,19.7 ,22.0 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 16:00,22.2 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 17:00,22.3 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 18:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 19:00,22.3 ,19.6 ,19.8 ,22.0 ,20.1 ,20.8 ,19.3 ,21.5 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 20:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 21:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 22:00,22.2 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.5 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/14 23:00,22.3 ,19.6 ,19.7 ,22.0 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 0:00,22.3 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 1:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 2:00,22.3 ,19.6 ,19.7 ,22.1 ,20.1 ,20.8 ,19.3 ,21.6 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 3:00,22.3 ,19.6 ,19.7 ,22.0 ,20.0 ,20.8 ,19.3 ,21.6 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 4:00,22.3 ,19.6 ,19.7 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 5:00,22.3 ,19.6 ,19.7 ,22.0 ,20.0 ,20.8 ,19.3 ,21.6 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 6:00,22.3 ,19.6 ,19.8 ,22.0 ,20.0 ,20.8 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 7:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.8 ,19.3 ,21.6 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 8:00,22.3 ,19.6 ,19.8 ,22.0 ,20.0 ,20.8 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 9:00,22.3 ,19.6 ,19.8 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 10:00,22.3 ,19.6 ,19.8 ,22.1 ,20.0 ,20.8 ,19.3 ,21.6 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 11:00,22.3 ,19.6 ,19.8 ,22.1 ,20.0 ,20.8 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 12:00,22.3 ,19.6 ,19.8 ,22.1 ,20.0 ,20.8 ,19.3 ,21.5 ,18.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 13:00,22.3 ,19.6 ,19.8 ,22.0 ,20.0 ,20.8 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 14:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.8 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 15:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.8 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 16:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 17:00,22.2 ,19.6 ,19.8 ,22.0 ,20.1 ,20.9 ,19.4 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 18:00,22.3 ,19.6 ,19.8 ,22.1 ,20.1 ,20.9 ,19.4 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 19:00,22.3 ,19.6 ,19.8 ,22.0 ,20.1 ,20.9 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 20:00,22.3 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.3 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 21:00,22.3 ,19.6 ,19.7 ,22.0 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 22:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/15 23:00,22.2 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 0:00,22.2 ,19.5 ,19.7 ,22.1 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 1:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.9 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 2:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 3:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.1 ,21.4 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 4:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 5:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 6:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 7:00,22.2 ,19.4 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 8:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 9:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 10:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 11:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 12:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 13:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 14:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 15:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 16:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 17:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 18:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 19:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 20:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 21:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 22:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/16 23:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 0:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 1:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 2:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 3:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 4:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 5:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 6:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 7:00,22.2 ,19.6 ,19.7 ,22.0 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 8:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 9:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.9 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 10:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 11:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 12:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 13:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 14:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 15:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 16:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 17:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 18:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 19:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 20:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 21:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 22:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/17 23:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.8 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 0:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 1:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/18 2:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 3:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 4:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 5:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 6:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/18 7:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 8:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 9:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/18 10:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 11:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 12:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 13:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 14:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 15:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/18 16:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 17:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 18:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 19:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/18 20:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/18 21:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/18 22:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/18 23:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,3.2E-01,3.1E-01,ND,3.2E-01,""
2014/2/19 0:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 1:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 2:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 3:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 4:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 5:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/19 6:00,22.2 ,19.5 ,19.7 ,22.0 ,20.1 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 7:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 8:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 9:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 10:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/19 11:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 12:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/19 13:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 14:00,22.2 ,19.4 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/19 15:00,22.1 ,19.4 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 16:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/19 17:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 18:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/19 19:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/19 20:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 21:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/19 22:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/19 23:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 0:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 1:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 2:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 3:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 4:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 5:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 6:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 7:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 8:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 9:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 10:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 11:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 12:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 13:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 14:00,22.1 ,19.3 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 15:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 16:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 17:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 18:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/20 19:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.4 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 20:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 21:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 22:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/20 23:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 0:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 1:00,22.1 ,19.4 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 2:00,22.1 ,19.4 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 3:00,22.1 ,19.4 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 4:00,22.1 ,19.5 ,20.0 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 5:00,22.1 ,19.5 ,20.0 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 6:00,22.2 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 7:00,22.2 ,19.5 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 8:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 9:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 10:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 11:00,22.1 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 12:00,22.1 ,19.3 ,19.7 ,22.0 ,20.0 ,20.5 ,19.1 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 13:00,22.1 ,19.3 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 14:00,22.1 ,19.3 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 15:00,22.1 ,19.3 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 16:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 17:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 18:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 19:00,22.1 ,19.3 ,19.7 ,22.0 ,20.1 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 20:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 21:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/21 22:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/21 23:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 0:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 1:00,22.1 ,19.2 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 2:00,22.1 ,19.3 ,19.7 ,22.0 ,19.9 ,20.4 ,19.1 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 3:00,22.1 ,19.1 ,19.6 ,22.0 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 4:00,22.1 ,19.2 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 5:00,22.1 ,19.2 ,19.7 ,22.0 ,20.0 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 6:00,22.1 ,19.2 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 7:00,22.1 ,19.2 ,19.7 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 8:00,22.1 ,19.2 ,19.7 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 9:00,22.1 ,19.2 ,19.7 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 10:00,22.1 ,19.2 ,19.7 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 11:00,22.1 ,19.2 ,19.7 ,21.9 ,20.0 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 12:00,22.1 ,19.2 ,19.7 ,21.9 ,20.0 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 13:00,22.1 ,19.2 ,19.7 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 14:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 15:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 16:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 17:00,22.1 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 18:00,22.1 ,19.2 ,19.6 ,21.9 ,19.9 ,20.3 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 19:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 20:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/22 21:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 22:00,22.0 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/22 23:00,22.1 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 0:00,22.0 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 1:00,22.0 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 2:00,22.1 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/23 3:00,22.1 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 4:00,22.0 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 5:00,22.1 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,18.9 ,21.4 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 6:00,22.1 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,18.9 ,21.4 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 7:00,22.1 ,19.2 ,19.6 ,21.9 ,19.9 ,20.4 ,18.9 ,21.4 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 8:00,22.0 ,19.1 ,19.6 ,21.9 ,19.8 ,20.3 ,18.9 ,21.4 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/23 9:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,18.9 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/23 10:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,18.9 ,21.4 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 11:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 12:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.4 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 13:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 14:00,22.0 ,19.1 ,19.6 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/23 15:00,22.0 ,19.1 ,19.5 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/23 16:00,22.0 ,19.1 ,19.6 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 17:00,22.0 ,19.1 ,19.6 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 18:00,22.0 ,19.0 ,19.6 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 19:00,22.0 ,19.1 ,19.6 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 20:00,22.0 ,19.1 ,19.6 ,21.9 ,19.8 ,20.4 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/23 21:00,22.0 ,19.1 ,19.5 ,21.9 ,19.9 ,20.4 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/23 22:00,22.0 ,19.1 ,19.6 ,21.9 ,19.8 ,20.4 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/23 23:00,22.0 ,19.1 ,19.6 ,21.9 ,19.8 ,20.4 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 0:00,22.0 ,19.2 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 1:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 2:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 3:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 4:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/24 5:00,22.0 ,19.1 ,19.5 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 6:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 7:00,22.0 ,19.1 ,19.5 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 8:00,22.0 ,19.1 ,19.6 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 9:00,22.0 ,19.1 ,19.5 ,21.9 ,19.8 ,20.3 ,18.9 ,21.4 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 10:00,22.0 ,19.0 ,19.5 ,21.8 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 11:00,22.0 ,19.0 ,19.5 ,21.8 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/24 12:00,21.9 ,19.0 ,19.5 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 13:00,22.0 ,19.1 ,19.5 ,21.8 ,19.8 ,20.3 ,18.8 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 14:00,22.0 ,19.0 ,19.5 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 15:00,22.0 ,19.0 ,19.5 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/24 16:00,22.0 ,19.0 ,19.5 ,21.8 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 17:00,22.0 ,19.0 ,19.5 ,21.8 ,19.8 ,20.3 ,18.8 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 18:00,22.0 ,19.0 ,19.5 ,21.8 ,19.8 ,20.3 ,18.8 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/24 19:00,22.0 ,19.1 ,19.5 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 20:00,22.0 ,19.1 ,19.5 ,21.9 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 21:00,22.0 ,19.1 ,19.5 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 22:00,22.0 ,19.1 ,19.5 ,21.9 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/24 23:00,22.0 ,19.1 ,19.5 ,21.8 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 0:00,22.0 ,19.1 ,19.5 ,21.8 ,19.9 ,20.4 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 1:00,22.0 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 2:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/25 3:00,22.0 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 4:00,22.0 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 5:00,22.0 ,19.1 ,19.6 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 6:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 7:00,22.0 ,19.1 ,19.5 ,21.8 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/25 8:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/25 9:00,21.9 ,19.0 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 10:00,21.9 ,19.0 ,19.5 ,21.9 ,20.0 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 11:00,22.0 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/25 12:00,22.0 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 13:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 14:00,21.9 ,19.0 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/25 15:00,21.9 ,19.0 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 16:00,21.9 ,19.0 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 17:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 18:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 19:00,21.9 ,19.1 ,19.5 ,21.7 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
