,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/2/25 20:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 21:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 22:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/25 23:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 0:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 1:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 2:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 3:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 4:00,22.0 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 5:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 6:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 7:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/26 8:00,21.9 ,19.1 ,19.5 ,21.8 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 9:00,22.0 ,19.1 ,19.6 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 10:00,21.9 ,19.1 ,19.6 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/26 11:00,21.9 ,19.1 ,19.6 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 12:00,21.9 ,19.1 ,19.5 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/26 13:00,21.9 ,19.2 ,19.6 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 14:00,21.9 ,19.1 ,19.6 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/26 15:00,21.9 ,19.2 ,19.6 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 16:00,21.9 ,19.2 ,19.6 ,21.8 ,19.9 ,20.4 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 17:00,21.9 ,19.1 ,19.6 ,21.8 ,19.9 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 18:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/26 19:00,21.9 ,19.1 ,19.6 ,21.7 ,19.8 ,20.3 ,18.9 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/26 20:00,21.9 ,19.1 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 21:00,21.9 ,19.1 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 22:00,21.9 ,19.1 ,19.5 ,21.7 ,19.7 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/26 23:00,21.9 ,19.2 ,19.5 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 0:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.4 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/27 1:00,21.9 ,19.1 ,19.5 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 2:00,21.9 ,19.2 ,19.5 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 3:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 4:00,21.9 ,19.2 ,19.6 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/27 5:00,22.0 ,19.2 ,19.6 ,21.8 ,19.9 ,20.4 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 6:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 7:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/27 8:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 9:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 10:00,21.9 ,19.2 ,19.6 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/27 11:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 12:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 13:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 14:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 15:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 16:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 17:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 18:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 19:00,21.9 ,19.2 ,19.6 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 20:00,21.9 ,19.2 ,19.6 ,21.7 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 21:00,21.9 ,19.2 ,19.6 ,21.8 ,19.9 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 22:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/27 23:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 0:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 1:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 2:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 3:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 4:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 5:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 6:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 7:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 8:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 9:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 10:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 11:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 12:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 13:00,21.9 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 14:00,22.0 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.0 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 15:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 16:00,21.9 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 17:00,22.0 ,19.2 ,19.6 ,21.7 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 18:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 19:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 20:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 21:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/2/28 22:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/2/28 23:00,22.0 ,19.2 ,19.6 ,21.8 ,19.9 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 0:00,22.0 ,19.2 ,19.6 ,21.8 ,19.9 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 1:00,22.0 ,19.2 ,19.6 ,21.8 ,19.9 ,20.4 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 2:00,22.0 ,19.2 ,19.7 ,21.7 ,19.8 ,20.3 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 3:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.4 ,19.1 ,21.4 ,18.2 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 4:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.4 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 5:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.4 ,19.1 ,21.3 ,18.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 6:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 7:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 8:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 9:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 10:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 11:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 12:00,22.0 ,19.2 ,19.6 ,21.8 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 13:00,22.0 ,19.3 ,19.6 ,21.8 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 14:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 15:00,22.0 ,19.3 ,19.6 ,21.8 ,19.9 ,20.4 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 16:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 17:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 18:00,22.0 ,19.3 ,19.5 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 19:00,22.0 ,19.3 ,19.5 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 20:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/1 21:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.4 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 22:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/1 23:00,22.0 ,19.3 ,19.6 ,21.8 ,19.7 ,20.3 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 0:00,22.0 ,19.3 ,19.5 ,21.8 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 1:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/2 2:00,22.1 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.2E-01,ND,3.2E-01,""
2014/3/2 3:00,22.0 ,19.3 ,19.6 ,21.8 ,19.7 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 4:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 5:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 6:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 7:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 8:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 9:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.0 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 10:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 11:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 12:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 13:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 14:00,22.0 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 15:00,22.0 ,19.3 ,19.6 ,21.8 ,19.8 ,20.3 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 16:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 17:00,22.1 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 18:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 19:00,22.1 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 20:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 21:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 22:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/2 23:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 0:00,22.0 ,19.3 ,19.6 ,21.9 ,19.8 ,20.3 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 1:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 2:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 3:00,22.1 ,19.4 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 4:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 5:00,22.0 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 6:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 7:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 8:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 9:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 10:00,22.1 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 11:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 12:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 13:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 14:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 15:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 16:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 17:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 18:00,22.1 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 19:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 20:00,22.1 ,19.3 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 21:00,22.1 ,19.4 ,19.6 ,21.9 ,19.8 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 22:00,22.1 ,19.3 ,19.7 ,21.9 ,19.8 ,20.4 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/3 23:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 0:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 1:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 2:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 3:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 4:00,22.1 ,19.3 ,19.6 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 5:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 6:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 7:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 8:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 9:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 10:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 11:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 12:00,22.1 ,19.4 ,19.8 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 13:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 14:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 15:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 16:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 17:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 18:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 19:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 20:00,22.1 ,19.4 ,19.8 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 21:00,22.1 ,19.4 ,19.8 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 22:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/4 23:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 0:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 1:00,22.1 ,19.4 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 2:00,22.1 ,19.4 ,19.9 ,21.9 ,20.0 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 3:00,22.1 ,19.4 ,19.9 ,21.9 ,20.0 ,20.4 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 4:00,22.1 ,19.4 ,20.0 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 5:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 6:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 7:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 8:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 9:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 10:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 11:00,22.1 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 12:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 13:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 14:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 15:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 16:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 17:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 18:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/5 19:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 20:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 21:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 22:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/5 23:00,22.2 ,19.7 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 0:00,22.2 ,19.6 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 1:00,22.2 ,19.6 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 2:00,22.2 ,19.6 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 3:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 4:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 5:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 6:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 7:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 8:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 9:00,22.3 ,19.6 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 10:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 11:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 12:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.6 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 13:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.6 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 14:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 15:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 16:00,22.2 ,19.5 ,19.8 ,22.3 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 17:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 18:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 19:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 20:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 21:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 22:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/6 23:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 0:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 1:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 2:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 3:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 4:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 5:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 6:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 7:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 8:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 9:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 10:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 11:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 12:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 13:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 14:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 15:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 16:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 17:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 18:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 19:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 20:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 21:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 22:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/7 23:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 0:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 1:00,22.3 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 2:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 3:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 4:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 5:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 6:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 7:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 8:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 9:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 10:00,22.2 ,19.5 ,19.9 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 11:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 12:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 13:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 14:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 15:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 16:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 17:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 18:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 19:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 20:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 21:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 22:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/8 23:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 0:00,22.2 ,19.5 ,19.8 ,22.0 ,20.2 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 1:00,22.2 ,19.5 ,19.8 ,21.9 ,20.2 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 2:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 3:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 4:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 5:00,22.2 ,19.5 ,19.8 ,21.9 ,20.2 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 6:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 7:00,22.2 ,19.5 ,19.9 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 8:00,22.2 ,19.5 ,19.9 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 9:00,22.2 ,19.5 ,19.9 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 10:00,22.2 ,19.5 ,19.9 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 11:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 12:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 13:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 14:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 15:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 16:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 17:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 18:00,22.2 ,19.5 ,19.8 ,22.0 ,20.0 ,20.6 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 19:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 20:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 21:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 22:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/9 23:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 0:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 1:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.7 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 2:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.7 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 3:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 4:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 5:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 6:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 7:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 8:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 9:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 10:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 11:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 12:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 13:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 14:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 15:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 16:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 17:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 18:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 19:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 20:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 21:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 22:00,22.2 ,19.4 ,19.9 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/10 23:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 0:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 1:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 2:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 3:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 4:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 5:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 6:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.6 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 7:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 8:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 9:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 10:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 11:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 12:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 13:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 14:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 15:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 16:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 17:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 18:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 19:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 20:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 21:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 22:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/11 23:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 0:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 1:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 2:00,22.2 ,19.4 ,19.7 ,21.9 ,20.1 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 3:00,22.2 ,19.4 ,19.7 ,21.9 ,20.1 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 4:00,22.1 ,19.4 ,19.7 ,21.9 ,20.1 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 5:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 6:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.6 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 7:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.6 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 8:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 9:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 10:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 11:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 12:00,22.1 ,19.4 ,19.8 ,22.0 ,20.1 ,20.7 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 13:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 14:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 15:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.4 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 16:00,22.1 ,19.3 ,19.7 ,21.9 ,19.9 ,20.4 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 17:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.4 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 18:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 19:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 20:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 21:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 22:00,22.1 ,19.3 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/12 23:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 0:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 1:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 2:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 3:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 4:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 5:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 6:00,22.2 ,19.5 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 7:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 8:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 9:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 10:00,22.1 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 11:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 12:00,22.2 ,19.4 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 13:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 14:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 15:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 16:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 17:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 18:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 19:00,22.2 ,19.5 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 20:00,22.2 ,19.5 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 21:00,22.1 ,19.4 ,19.8 ,21.8 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 22:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/13 23:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 0:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/14 1:00,22.1 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 2:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 3:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 4:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/14 5:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 6:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 7:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 8:00,22.1 ,19.4 ,19.7 ,21.9 ,19.9 ,20.5 ,19.1 ,21.3 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 9:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 10:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 11:00,22.1 ,19.5 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 12:00,22.1 ,19.5 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 13:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 14:00,22.2 ,19.5 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 15:00,22.1 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 16:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 17:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 18:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 19:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 20:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 21:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 22:00,22.1 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/14 23:00,22.1 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 0:00,22.1 ,19.4 ,19.8 ,21.8 ,20.0 ,20.5 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 1:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 2:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 3:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 4:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 5:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 6:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 7:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 8:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 9:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 10:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.7 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 11:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 12:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 13:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 14:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 15:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 16:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 17:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 18:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 19:00,22.2 ,19.4 ,19.7 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 20:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 21:00,22.2 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 22:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/15 23:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 0:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 1:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 2:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 3:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 4:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 5:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 6:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 7:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 8:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 9:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 10:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 11:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
