,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/3/16 12:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 13:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 14:00,22.2 ,19.4 ,19.7 ,21.9 ,20.1 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 15:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 16:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 17:00,22.2 ,19.4 ,19.8 ,21.9 ,20.0 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 18:00,22.2 ,19.5 ,19.8 ,21.9 ,20.0 ,20.5 ,19.2 ,21.4 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 19:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 20:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 21:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 22:00,22.2 ,19.4 ,19.9 ,21.9 ,20.2 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/16 23:00,22.2 ,19.4 ,19.9 ,21.9 ,20.1 ,20.6 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 0:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 1:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 2:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 3:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 4:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.4 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 5:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.4 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 6:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.4 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 7:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.4 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 8:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 9:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 10:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 11:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 12:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 13:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 14:00,22.2 ,19.5 ,19.9 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 15:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 16:00,22.2 ,19.5 ,19.9 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 17:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 18:00,22.2 ,19.4 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 19:00,22.2 ,19.5 ,19.9 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 20:00,22.2 ,19.4 ,19.9 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 21:00,22.2 ,19.4 ,19.9 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 22:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/17 23:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 0:00,22.3 ,19.5 ,19.9 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 1:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 2:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 3:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 4:00,22.3 ,19.6 ,19.9 ,21.9 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 5:00,22.2 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 6:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 7:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.4 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 8:00,22.3 ,19.5 ,19.8 ,21.9 ,20.2 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 9:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 10:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 11:00,22.2 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 12:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 13:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 14:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 15:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 16:00,22.3 ,19.5 ,19.8 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 17:00,22.3 ,19.5 ,19.7 ,21.9 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 18:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.3 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 19:00,22.3 ,19.5 ,19.7 ,22.0 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 20:00,22.3 ,19.5 ,19.7 ,22.0 ,20.1 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 21:00,22.3 ,19.4 ,19.7 ,21.9 ,20.0 ,20.5 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 22:00,22.3 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/18 23:00,22.2 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 0:00,22.3 ,19.4 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.4 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 1:00,22.3 ,19.5 ,19.7 ,21.9 ,19.9 ,20.4 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 2:00,22.3 ,19.5 ,19.7 ,22.0 ,19.9 ,20.4 ,19.1 ,21.5 ,18.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 3:00,22.3 ,19.4 ,19.7 ,22.0 ,19.9 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 4:00,22.3 ,19.4 ,19.7 ,22.0 ,20.0 ,20.4 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 5:00,22.3 ,19.4 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 6:00,22.3 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 7:00,22.3 ,19.5 ,19.7 ,22.0 ,20.0 ,20.4 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 8:00,22.3 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 9:00,22.3 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 10:00,22.3 ,19.5 ,19.7 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 11:00,22.3 ,19.5 ,19.8 ,22.0 ,20.0 ,20.5 ,19.2 ,21.5 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 12:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 13:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 14:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 15:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 16:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.3 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 17:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 18:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 19:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 20:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 21:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.2 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 22:00,22.3 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.3 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/19 23:00,22.3 ,19.5 ,19.8 ,22.1 ,20.1 ,20.5 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 0:00,22.3 ,19.5 ,19.8 ,22.1 ,20.0 ,20.5 ,19.2 ,21.6 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 1:00,22.3 ,19.6 ,19.8 ,22.0 ,20.1 ,20.5 ,19.3 ,21.6 ,18.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 2:00,22.4 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.3 ,21.6 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 3:00,22.4 ,19.6 ,19.8 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 4:00,22.4 ,19.5 ,19.8 ,22.0 ,20.1 ,20.5 ,19.3 ,21.6 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 5:00,22.3 ,19.5 ,19.8 ,22.1 ,20.1 ,20.5 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 6:00,22.4 ,19.5 ,19.9 ,22.1 ,20.1 ,20.5 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 7:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.5 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 8:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 9:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 10:00,22.4 ,19.6 ,19.8 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 11:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 12:00,22.4 ,19.5 ,19.8 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 13:00,22.4 ,19.6 ,19.8 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 14:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/20 15:00,22.4 ,19.6 ,19.8 ,22.1 ,20.1 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/20 16:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.2 ,2.7 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/20 17:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/20 18:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/20 19:00,22.4 ,19.6 ,19.8 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/20 20:00,22.4 ,19.6 ,19.8 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/20 21:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/20 22:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.7 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/20 23:00,22.4 ,19.6 ,19.9 ,22.1 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 0:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 1:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 2:00,22.4 ,19.6 ,19.9 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 3:00,22.4 ,19.6 ,19.9 ,22.1 ,20.2 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 4:00,22.4 ,19.6 ,19.9 ,22.1 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 5:00,22.4 ,19.6 ,19.9 ,22.1 ,20.2 ,20.8 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 6:00,22.4 ,19.7 ,19.9 ,22.1 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 7:00,22.5 ,19.7 ,19.9 ,22.1 ,20.2 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/21 8:00,22.4 ,19.6 ,19.9 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 9:00,22.4 ,19.6 ,19.9 ,22.2 ,20.2 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 10:00,22.5 ,19.7 ,19.9 ,22.2 ,20.2 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 11:00,22.5 ,19.6 ,20.0 ,22.1 ,20.2 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 12:00,22.5 ,19.7 ,20.0 ,22.1 ,20.1 ,20.6 ,19.3 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 13:00,22.4 ,19.6 ,20.0 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 14:00,22.4 ,19.7 ,19.9 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/21 15:00,22.4 ,19.7 ,19.9 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/21 16:00,22.5 ,19.6 ,19.9 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 17:00,22.5 ,19.7 ,19.9 ,22.2 ,20.1 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 18:00,22.5 ,19.7 ,19.9 ,22.2 ,20.2 ,20.7 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 19:00,22.5 ,19.7 ,19.9 ,22.2 ,20.2 ,20.7 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 20:00,22.5 ,19.8 ,19.9 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 21:00,22.5 ,19.8 ,19.9 ,22.2 ,20.1 ,20.7 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 22:00,22.5 ,19.7 ,19.9 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/21 23:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 0:00,22.5 ,19.7 ,19.9 ,22.2 ,20.2 ,20.6 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 1:00,22.5 ,19.7 ,19.9 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 2:00,22.5 ,19.7 ,19.9 ,22.2 ,20.2 ,20.7 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 3:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.7 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 4:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.7 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 5:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.7 ,19.4 ,21.7 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 6:00,22.5 ,19.7 ,19.9 ,22.2 ,20.2 ,20.7 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 7:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 8:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.7 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 9:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.7 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/22 10:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.6 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/22 11:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.6 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 12:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.8 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 13:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.8 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 14:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.8 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 15:00,22.6 ,19.7 ,20.0 ,22.2 ,20.2 ,20.8 ,19.4 ,21.7 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 16:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.8 ,19.4 ,21.8 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/22 17:00,22.5 ,19.7 ,20.0 ,22.2 ,20.2 ,20.8 ,19.4 ,21.8 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 18:00,22.6 ,19.8 ,20.0 ,22.2 ,20.2 ,20.8 ,19.4 ,21.8 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 19:00,22.5 ,19.7 ,20.1 ,22.2 ,20.3 ,20.8 ,19.4 ,21.8 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 20:00,22.6 ,19.7 ,20.0 ,22.2 ,20.2 ,20.8 ,19.4 ,21.8 ,18.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 21:00,22.6 ,19.7 ,20.0 ,22.2 ,20.2 ,20.9 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 22:00,22.6 ,19.7 ,20.0 ,22.2 ,20.3 ,20.8 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/22 23:00,22.6 ,19.8 ,20.0 ,22.3 ,20.3 ,21.0 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/23 0:00,22.6 ,19.8 ,20.0 ,22.3 ,20.3 ,21.0 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 1:00,22.6 ,19.7 ,20.1 ,22.3 ,20.3 ,21.0 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 2:00,22.6 ,19.8 ,20.1 ,22.3 ,20.3 ,21.0 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 3:00,22.6 ,19.7 ,20.1 ,22.3 ,20.3 ,21.0 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 4:00,22.6 ,19.7 ,20.1 ,22.3 ,20.3 ,21.0 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 5:00,22.6 ,19.7 ,20.0 ,22.3 ,20.3 ,21.0 ,19.4 ,21.9 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 6:00,22.6 ,19.7 ,20.0 ,22.3 ,20.3 ,21.0 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 7:00,22.6 ,19.8 ,20.0 ,22.3 ,20.3 ,21.1 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 8:00,22.6 ,19.8 ,20.0 ,22.3 ,20.3 ,21.0 ,19.5 ,21.9 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 9:00,22.6 ,19.8 ,20.0 ,22.3 ,20.3 ,21.0 ,19.4 ,21.9 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 10:00,22.6 ,19.7 ,20.0 ,22.3 ,20.3 ,21.0 ,19.5 ,21.9 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 11:00,22.6 ,19.8 ,20.0 ,22.3 ,20.4 ,21.0 ,19.4 ,21.9 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 12:00,22.6 ,19.8 ,20.1 ,22.3 ,20.5 ,21.0 ,19.4 ,21.8 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 13:00,22.6 ,19.7 ,20.1 ,22.3 ,20.5 ,21.1 ,19.4 ,21.9 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 14:00,22.6 ,19.8 ,20.1 ,22.3 ,20.3 ,21.1 ,19.4 ,21.9 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 15:00,22.6 ,19.8 ,20.1 ,22.3 ,20.3 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 16:00,22.6 ,19.8 ,20.1 ,22.3 ,20.3 ,21.0 ,19.4 ,21.9 ,18.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 17:00,22.6 ,19.8 ,20.1 ,22.4 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 18:00,22.6 ,19.9 ,20.2 ,22.3 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 19:00,22.6 ,19.8 ,20.1 ,22.3 ,20.3 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 20:00,22.6 ,19.8 ,20.2 ,22.4 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 21:00,22.6 ,19.8 ,20.1 ,22.3 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 22:00,22.6 ,19.8 ,20.2 ,22.3 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/23 23:00,22.6 ,19.8 ,20.2 ,22.4 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 0:00,22.6 ,19.9 ,20.1 ,22.3 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 1:00,22.6 ,19.8 ,20.2 ,22.3 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 2:00,22.6 ,19.8 ,20.2 ,22.3 ,20.5 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 3:00,22.6 ,19.9 ,20.2 ,22.3 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 4:00,22.6 ,19.8 ,20.2 ,22.4 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 5:00,22.6 ,19.8 ,20.2 ,22.4 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 6:00,22.7 ,19.8 ,20.2 ,22.4 ,20.5 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 7:00,22.7 ,19.8 ,20.2 ,22.4 ,20.6 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 8:00,22.7 ,19.9 ,20.2 ,22.4 ,20.6 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 9:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 10:00,22.7 ,19.9 ,20.2 ,22.3 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 11:00,22.7 ,19.8 ,20.1 ,22.4 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 12:00,22.7 ,19.9 ,20.1 ,22.4 ,20.5 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 13:00,22.7 ,19.8 ,20.1 ,22.4 ,20.4 ,21.1 ,19.5 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 14:00,22.7 ,19.8 ,20.2 ,22.4 ,20.4 ,21.1 ,19.6 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 15:00,22.7 ,19.9 ,20.1 ,22.4 ,20.4 ,21.2 ,19.6 ,21.9 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 16:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.1 ,19.6 ,22.0 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 17:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,18.9 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 18:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 19:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 20:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 21:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 22:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/24 23:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 0:00,22.7 ,19.9 ,20.5 ,22.4 ,20.4 ,21.1 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 1:00,22.7 ,19.9 ,20.3 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 2:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 3:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 4:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 5:00,22.7 ,19.9 ,20.1 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 6:00,22.7 ,19.9 ,20.1 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 7:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 8:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 9:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.6 ,22.0 ,19.0 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 10:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.7 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 11:00,22.7 ,20.0 ,20.2 ,22.4 ,20.5 ,21.2 ,19.7 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 12:00,22.7 ,19.9 ,20.2 ,22.4 ,20.4 ,21.2 ,19.7 ,22.0 ,19.0 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 13:00,22.7 ,19.9 ,20.1 ,22.5 ,20.5 ,21.2 ,19.7 ,22.0 ,19.0 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 14:00,22.7 ,19.9 ,20.2 ,22.5 ,20.5 ,21.2 ,19.7 ,22.0 ,19.0 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 15:00,22.7 ,19.9 ,20.1 ,22.5 ,20.5 ,21.4 ,19.7 ,22.0 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 16:00,22.7 ,19.9 ,20.1 ,22.5 ,20.5 ,21.2 ,19.7 ,22.0 ,19.0 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 17:00,22.7 ,19.9 ,20.1 ,22.5 ,20.4 ,21.2 ,19.7 ,22.0 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 18:00,22.8 ,19.9 ,20.2 ,22.5 ,20.5 ,21.2 ,19.7 ,22.0 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 19:00,22.8 ,20.0 ,20.1 ,22.5 ,20.5 ,21.3 ,19.7 ,22.0 ,19.1 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 20:00,22.8 ,20.0 ,20.1 ,22.5 ,20.4 ,21.3 ,19.7 ,22.0 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 21:00,22.7 ,19.9 ,20.1 ,22.4 ,20.4 ,21.4 ,19.7 ,22.0 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 22:00,22.8 ,19.9 ,20.1 ,22.5 ,20.4 ,21.3 ,19.7 ,22.1 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/25 23:00,22.8 ,20.0 ,20.1 ,22.5 ,20.4 ,21.3 ,19.7 ,22.1 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 0:00,22.8 ,20.0 ,20.2 ,22.5 ,20.4 ,21.3 ,19.7 ,22.1 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 1:00,22.8 ,20.0 ,20.1 ,22.5 ,20.5 ,21.3 ,19.7 ,22.0 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 2:00,22.8 ,20.0 ,20.2 ,22.5 ,20.4 ,21.3 ,19.7 ,22.0 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 3:00,22.8 ,20.0 ,20.1 ,22.5 ,20.5 ,21.3 ,19.7 ,22.1 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 4:00,22.8 ,20.0 ,20.3 ,22.5 ,20.4 ,21.2 ,19.7 ,22.1 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 5:00,22.8 ,20.0 ,20.2 ,22.5 ,20.4 ,21.3 ,19.7 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 6:00,22.8 ,20.0 ,20.2 ,22.5 ,20.4 ,21.2 ,19.7 ,22.1 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 7:00,22.8 ,20.0 ,20.2 ,22.5 ,20.4 ,21.3 ,19.7 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 8:00,22.8 ,20.0 ,20.2 ,22.5 ,20.5 ,21.3 ,19.7 ,22.1 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 9:00,22.8 ,20.0 ,20.2 ,22.5 ,20.5 ,21.3 ,19.7 ,22.1 ,19.1 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 10:00,22.8 ,20.0 ,20.2 ,22.5 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 11:00,22.8 ,20.0 ,20.2 ,22.5 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 12:00,22.8 ,20.0 ,20.2 ,22.5 ,20.4 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 13:00,22.8 ,20.0 ,20.2 ,22.5 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 14:00,22.8 ,20.0 ,20.2 ,22.5 ,20.4 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 15:00,22.8 ,20.1 ,20.2 ,22.5 ,20.4 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 16:00,22.8 ,20.0 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 17:00,22.8 ,20.0 ,20.2 ,22.6 ,20.5 ,21.3 ,19.7 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 18:00,22.8 ,20.0 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 19:00,22.8 ,20.0 ,20.3 ,22.6 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 20:00,22.8 ,20.0 ,20.2 ,22.5 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 21:00,22.8 ,20.0 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.2 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 22:00,22.9 ,20.1 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/26 23:00,22.9 ,20.1 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.1 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/27 0:00,22.9 ,20.0 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/27 1:00,22.9 ,20.0 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/27 2:00,22.9 ,20.1 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.1 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/27 3:00,22.9 ,20.1 ,20.3 ,22.6 ,20.5 ,21.3 ,19.8 ,22.2 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 4:00,22.9 ,20.1 ,20.2 ,22.6 ,20.5 ,21.3 ,19.8 ,22.2 ,19.2 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/27 5:00,22.9 ,20.1 ,20.3 ,22.6 ,20.5 ,21.3 ,19.8 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 6:00,22.9 ,20.1 ,20.3 ,22.6 ,20.5 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 7:00,22.8 ,19.9 ,20.2 ,22.6 ,20.5 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 8:00,22.9 ,20.1 ,20.3 ,22.6 ,20.5 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 9:00,22.9 ,20.1 ,20.3 ,22.6 ,20.5 ,21.3 ,19.9 ,22.2 ,19.3 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 10:00,22.9 ,20.1 ,20.3 ,22.6 ,20.5 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 11:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.3 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 12:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 13:00,22.9 ,20.1 ,20.4 ,22.6 ,20.5 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 14:00,22.9 ,20.2 ,20.4 ,22.6 ,20.6 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 15:00,22.9 ,20.1 ,20.4 ,22.6 ,20.6 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 16:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.5 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 17:00,22.9 ,20.1 ,20.4 ,22.6 ,20.6 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 18:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 19:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 20:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.2 ,19.3 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 21:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 22:00,23.0 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/27 23:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 0:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/28 1:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 2:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 3:00,22.9 ,20.1 ,20.4 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 4:00,23.0 ,20.2 ,20.6 ,22.7 ,20.7 ,21.5 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 5:00,22.9 ,20.1 ,20.6 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 6:00,22.9 ,20.1 ,20.6 ,22.8 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/28 7:00,22.9 ,20.1 ,20.6 ,22.7 ,20.6 ,21.4 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 8:00,23.0 ,20.1 ,20.6 ,22.8 ,20.7 ,21.5 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 9:00,22.9 ,20.1 ,20.5 ,22.8 ,20.7 ,21.5 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 10:00,23.0 ,20.1 ,20.5 ,22.8 ,20.7 ,21.5 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 11:00,23.0 ,20.2 ,20.5 ,22.9 ,20.7 ,21.5 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 12:00,23.0 ,20.2 ,20.6 ,22.8 ,20.7 ,21.5 ,19.9 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 13:00,23.0 ,20.2 ,20.6 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 14:00,23.0 ,20.2 ,20.6 ,22.7 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 15:00,23.0 ,20.2 ,20.7 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/28 16:00,23.0 ,20.2 ,20.7 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 17:00,23.0 ,20.2 ,20.7 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 18:00,23.0 ,20.2 ,20.7 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 19:00,23.0 ,20.2 ,20.5 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/28 20:00,23.0 ,20.2 ,20.6 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 21:00,23.0 ,20.2 ,20.7 ,22.8 ,20.7 ,21.5 ,20.0 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 22:00,23.0 ,20.2 ,20.6 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.4 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/28 23:00,23.0 ,20.2 ,20.6 ,22.8 ,20.7 ,21.5 ,20.0 ,22.3 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 0:00,23.1 ,20.2 ,20.7 ,22.8 ,20.7 ,21.5 ,20.0 ,22.4 ,19.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 1:00,23.0 ,20.3 ,20.7 ,22.8 ,20.7 ,21.5 ,20.0 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 2:00,23.0 ,20.3 ,20.8 ,22.8 ,20.7 ,21.5 ,20.0 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/29 3:00,23.0 ,20.2 ,20.8 ,22.8 ,20.7 ,21.5 ,20.0 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 4:00,23.0 ,20.2 ,20.9 ,22.8 ,20.7 ,21.5 ,20.0 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 5:00,23.1 ,20.2 ,20.8 ,22.8 ,20.7 ,21.5 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 6:00,23.1 ,20.2 ,20.9 ,22.9 ,20.8 ,21.5 ,20.0 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/29 7:00,23.1 ,20.2 ,20.9 ,22.9 ,20.8 ,21.5 ,20.1 ,22.4 ,19.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 8:00,23.1 ,20.2 ,20.8 ,22.9 ,20.7 ,21.5 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 9:00,23.1 ,20.3 ,20.8 ,22.9 ,20.8 ,21.6 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/29 10:00,23.1 ,20.3 ,20.8 ,22.9 ,20.8 ,21.5 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/29 11:00,23.1 ,20.3 ,20.8 ,22.9 ,20.7 ,21.5 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 12:00,23.1 ,20.3 ,20.6 ,22.9 ,20.8 ,21.7 ,20.1 ,22.4 ,19.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 13:00,23.1 ,20.3 ,20.4 ,22.9 ,20.8 ,21.7 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 14:00,23.1 ,20.3 ,20.6 ,22.9 ,20.8 ,21.5 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/29 15:00,23.1 ,20.3 ,20.7 ,22.9 ,20.8 ,21.6 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 16:00,23.1 ,20.3 ,20.6 ,22.9 ,20.8 ,21.7 ,20.1 ,22.4 ,19.5 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/29 17:00,23.1 ,20.3 ,20.6 ,22.9 ,20.8 ,21.5 ,20.1 ,22.4 ,19.5 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 18:00,23.1 ,20.3 ,20.6 ,22.9 ,20.8 ,21.6 ,20.2 ,22.4 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 19:00,23.1 ,20.3 ,20.6 ,22.9 ,20.8 ,21.6 ,20.1 ,22.4 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 20:00,23.1 ,20.3 ,20.7 ,22.9 ,20.8 ,21.5 ,20.1 ,22.4 ,19.6 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/29 21:00,23.1 ,20.3 ,20.8 ,22.9 ,20.8 ,21.5 ,20.1 ,22.4 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/29 22:00,23.1 ,20.3 ,20.8 ,22.9 ,20.8 ,21.5 ,20.1 ,22.4 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/29 23:00,23.1 ,20.3 ,20.8 ,22.9 ,20.8 ,21.5 ,20.1 ,22.4 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 0:00,23.1 ,20.4 ,20.8 ,22.9 ,20.8 ,21.5 ,20.1 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 1:00,23.1 ,20.3 ,20.8 ,22.9 ,20.8 ,21.5 ,20.2 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 2:00,23.1 ,20.4 ,20.8 ,22.9 ,20.8 ,21.6 ,20.2 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/30 3:00,23.1 ,20.4 ,20.8 ,22.9 ,20.8 ,21.5 ,20.2 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/30 4:00,23.1 ,20.4 ,20.8 ,22.9 ,20.8 ,21.6 ,20.2 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 5:00,23.1 ,20.4 ,20.8 ,22.9 ,20.9 ,21.6 ,20.2 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.2E-01,""
2014/3/30 6:00,23.1 ,20.4 ,20.8 ,22.9 ,20.8 ,21.6 ,20.2 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 7:00,23.2 ,20.4 ,20.8 ,22.9 ,20.9 ,21.6 ,20.2 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 8:00,23.1 ,20.4 ,20.8 ,22.9 ,20.9 ,21.6 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 9:00,23.2 ,20.5 ,20.8 ,22.9 ,21.0 ,21.6 ,20.2 ,22.5 ,19.6 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 10:00,23.2 ,20.4 ,20.6 ,23.0 ,21.0 ,21.6 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 11:00,23.1 ,20.4 ,20.8 ,23.0 ,20.9 ,21.7 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 12:00,23.1 ,20.4 ,20.8 ,23.0 ,20.9 ,21.6 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 13:00,23.2 ,20.4 ,20.8 ,23.0 ,20.9 ,21.6 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 14:00,23.2 ,20.4 ,20.6 ,23.0 ,20.9 ,21.6 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 15:00,23.2 ,20.4 ,20.6 ,23.0 ,20.9 ,21.7 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 16:00,23.2 ,20.4 ,20.6 ,23.0 ,20.9 ,21.6 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 17:00,23.2 ,20.4 ,20.7 ,23.1 ,20.9 ,21.7 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 18:00,23.2 ,20.5 ,20.7 ,23.0 ,20.9 ,21.7 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 19:00,23.2 ,20.5 ,20.7 ,23.0 ,20.9 ,21.7 ,20.3 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 20:00,23.2 ,20.5 ,20.7 ,23.0 ,20.9 ,21.6 ,20.2 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 21:00,23.2 ,20.5 ,20.7 ,23.0 ,20.9 ,21.7 ,20.3 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 22:00,23.2 ,20.5 ,20.7 ,23.0 ,20.9 ,21.7 ,20.3 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/30 23:00,23.2 ,20.5 ,20.7 ,23.0 ,20.9 ,21.7 ,20.3 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 0:00,23.2 ,20.5 ,20.7 ,23.0 ,20.9 ,21.7 ,20.3 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 1:00,23.3 ,20.5 ,20.7 ,23.0 ,20.9 ,21.7 ,20.3 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 2:00,23.2 ,20.5 ,20.7 ,23.0 ,20.9 ,21.7 ,20.3 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 3:00,23.3 ,20.5 ,20.7 ,23.0 ,21.0 ,21.7 ,20.3 ,22.5 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 4:00,23.3 ,20.6 ,20.8 ,23.0 ,20.9 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 5:00,23.3 ,20.5 ,20.8 ,23.0 ,20.9 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 6:00,23.3 ,20.5 ,20.7 ,23.1 ,20.9 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 7:00,23.3 ,20.5 ,20.7 ,23.1 ,20.9 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 8:00,23.3 ,20.5 ,20.8 ,23.0 ,20.9 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 9:00,23.3 ,20.5 ,20.7 ,23.1 ,20.8 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 10:00,23.3 ,20.5 ,20.7 ,23.0 ,20.8 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 11:00,23.3 ,20.5 ,20.8 ,23.0 ,20.9 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 12:00,23.3 ,20.5 ,20.7 ,23.1 ,21.0 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 13:00,23.3 ,20.5 ,20.7 ,23.1 ,21.0 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 14:00,23.3 ,20.5 ,20.8 ,23.1 ,21.0 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 15:00,23.3 ,20.6 ,20.8 ,23.1 ,21.0 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 16:00,23.3 ,20.5 ,20.8 ,23.1 ,21.0 ,21.7 ,20.3 ,22.6 ,19.7 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 17:00,23.3 ,20.5 ,20.8 ,23.1 ,21.1 ,21.8 ,20.3 ,22.6 ,19.8 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 18:00,23.3 ,20.5 ,20.8 ,23.1 ,21.0 ,21.7 ,20.3 ,22.6 ,19.8 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 19:00,23.3 ,20.6 ,20.8 ,23.1 ,21.0 ,21.8 ,20.3 ,22.7 ,19.8 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 20:00,23.3 ,20.5 ,20.8 ,23.2 ,21.0 ,21.8 ,20.3 ,22.7 ,19.8 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 21:00,23.3 ,20.6 ,20.8 ,23.2 ,21.0 ,21.7 ,20.3 ,22.7 ,19.8 ,2.0 ,2.4 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 22:00,23.3 ,20.6 ,20.8 ,23.1 ,21.0 ,21.8 ,20.4 ,22.7 ,19.8 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/3/31 23:00,23.3 ,20.6 ,20.8 ,23.1 ,21.0 ,21.8 ,20.3 ,22.7 ,19.8 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 0:00,23.3 ,20.6 ,20.8 ,23.2 ,21.1 ,21.7 ,20.4 ,22.7 ,19.8 ,2.0 ,2.5 ,,,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 1:00,23.3 ,20.6 ,20.8 ,23.2 ,21.1 ,21.8 ,20.3 ,22.7 ,19.8 ,2.0 ,2.5 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""Data (every hour) CSV" newly added for the "FDW line injection water temperature/CS line injection water temperature" for Unit 3"
2014/4/1 2:00,23.3 ,20.6 ,20.8 ,23.1 ,21.1 ,21.8 ,20.3 ,22.7 ,19.8 ,2.0 ,2.5 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 3:00,23.3 ,20.6 ,20.8 ,23.3 ,21.1 ,21.8 ,20.3 ,22.7 ,19.8 ,2.0 ,2.5 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 4:00,23.3 ,20.6 ,20.8 ,23.2 ,21.1 ,21.8 ,20.3 ,22.7 ,19.8 ,2.0 ,2.4 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 5:00,23.3 ,20.6 ,20.8 ,23.2 ,21.1 ,21.8 ,20.4 ,22.7 ,19.9 ,2.0 ,2.5 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 6:00,23.4 ,20.6 ,20.8 ,23.3 ,21.1 ,21.8 ,20.4 ,22.7 ,19.9 ,2.0 ,2.5 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 7:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.7 ,19.9 ,2.0 ,2.5 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 8:00,23.4 ,20.6 ,20.8 ,23.2 ,21.1 ,21.8 ,20.4 ,22.7 ,19.8 ,2.0 ,2.5 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 9:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.9 ,20.4 ,22.7 ,19.8 ,2.0 ,2.5 ,11.1 ,11.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 10:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.7 ,19.8 ,2.0 ,2.5 ,11.1 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 11:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.7 ,19.8 ,2.0 ,2.5 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/1 12:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.7 ,19.8 ,2.0 ,2.4 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 13:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.7 ,19.8 ,2.0 ,2.5 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 14:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.8 ,19.9 ,2.0 ,2.4 ,11.2 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 15:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.7 ,19.9 ,2.0 ,2.4 ,11.2 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 16:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.8 ,19.9 ,2.0 ,2.4 ,11.3 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 17:00,23.4 ,20.7 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.8 ,19.9 ,2.0 ,2.5 ,11.3 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 18:00,23.4 ,20.6 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.8 ,19.9 ,2.0 ,2.5 ,11.3 ,11.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/1 19:00,23.4 ,20.7 ,20.9 ,23.2 ,21.1 ,21.8 ,20.4 ,22.8 ,19.9 ,2.0 ,2.4 ,11.3 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 20:00,23.4 ,20.7 ,20.9 ,23.3 ,21.1 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.4 ,11.3 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 21:00,23.5 ,20.6 ,20.9 ,23.3 ,21.1 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.4 ,11.2 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/1 22:00,23.4 ,20.6 ,20.9 ,23.3 ,21.1 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.5 ,11.2 ,11.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/1 23:00,23.5 ,20.7 ,20.9 ,23.3 ,21.1 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.5 ,11.2 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 0:00,23.5 ,20.6 ,20.9 ,23.3 ,21.1 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.4 ,11.2 ,11.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 1:00,23.5 ,20.7 ,20.9 ,23.3 ,21.2 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.4 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 2:00,23.5 ,20.7 ,20.9 ,23.3 ,21.2 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.5 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 3:00,23.5 ,20.7 ,20.9 ,23.3 ,21.2 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.5 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 4:00,23.5 ,20.7 ,20.9 ,23.3 ,21.3 ,22.0 ,20.5 ,22.8 ,20.0 ,2.0 ,2.4 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 5:00,23.5 ,20.7 ,21.0 ,23.3 ,21.3 ,21.9 ,20.4 ,22.8 ,19.9 ,2.0 ,2.5 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 6:00,23.5 ,20.7 ,21.0 ,23.3 ,21.3 ,21.9 ,20.5 ,22.8 ,20.0 ,2.0 ,2.4 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 7:00,23.5 ,20.7 ,21.0 ,23.3 ,21.3 ,21.9 ,20.5 ,22.8 ,20.0 ,2.0 ,2.5 ,11.1 ,11.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 8:00,23.5 ,20.7 ,21.0 ,23.3 ,21.3 ,22.0 ,20.5 ,22.8 ,20.0 ,2.0 ,2.4 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 9:00,23.5 ,20.7 ,21.0 ,23.4 ,21.3 ,21.9 ,20.5 ,22.8 ,20.0 ,2.0 ,2.4 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 10:00,23.5 ,20.7 ,21.0 ,23.3 ,21.3 ,21.9 ,20.5 ,22.9 ,20.0 ,2.0 ,2.4 ,11.2 ,11.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 11:00,23.5 ,20.7 ,21.1 ,23.5 ,21.3 ,21.9 ,20.5 ,22.9 ,20.0 ,2.0 ,2.4 ,11.2 ,11.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 12:00,23.5 ,20.7 ,21.0 ,23.3 ,21.3 ,21.9 ,20.5 ,22.8 ,20.0 ,2.0 ,2.4 ,11.2 ,11.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 13:00,23.5 ,20.7 ,21.0 ,23.4 ,21.3 ,21.9 ,20.5 ,22.8 ,20.0 ,2.0 ,2.4 ,11.3 ,11.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 14:00,23.5 ,20.7 ,21.0 ,23.4 ,21.3 ,21.9 ,20.5 ,22.8 ,20.0 ,2.0 ,2.4 ,11.3 ,11.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 15:00,23.5 ,20.8 ,21.0 ,23.5 ,21.3 ,21.9 ,20.5 ,22.9 ,20.0 ,2.0 ,2.4 ,11.3 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 16:00,23.5 ,20.8 ,21.0 ,23.4 ,21.3 ,21.9 ,20.5 ,22.9 ,20.0 ,2.0 ,2.4 ,11.3 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 17:00,23.5 ,20.8 ,21.0 ,23.4 ,21.3 ,22.0 ,20.6 ,22.9 ,20.0 ,2.0 ,2.4 ,11.3 ,11.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 18:00,23.6 ,20.8 ,21.0 ,23.4 ,21.3 ,22.0 ,20.6 ,22.9 ,20.0 ,2.0 ,2.5 ,11.3 ,11.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 19:00,23.6 ,20.8 ,21.0 ,23.4 ,21.3 ,22.0 ,20.6 ,22.9 ,20.0 ,2.0 ,2.4 ,11.3 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 20:00,23.5 ,20.8 ,21.0 ,23.4 ,21.3 ,22.0 ,20.6 ,22.9 ,20.0 ,2.0 ,2.4 ,11.3 ,11.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/2 21:00,23.6 ,20.8 ,21.0 ,23.5 ,21.9 ,22.0 ,20.6 ,22.9 ,20.0 ,2.0 ,2.5 ,11.3 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 22:00,23.5 ,20.8 ,21.0 ,23.5 ,21.3 ,22.0 ,20.6 ,22.9 ,20.0 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/2 23:00,23.6 ,20.8 ,21.0 ,23.4 ,21.3 ,22.0 ,20.6 ,22.9 ,20.0 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 0:00,23.6 ,20.8 ,21.0 ,23.4 ,21.3 ,22.0 ,20.6 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 1:00,23.5 ,20.8 ,21.0 ,23.4 ,21.3 ,22.0 ,20.6 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 2:00,23.6 ,20.8 ,21.0 ,23.4 ,21.3 ,22.0 ,20.6 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 3:00,23.6 ,20.8 ,21.0 ,23.5 ,21.3 ,22.0 ,20.6 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 4:00,23.6 ,20.8 ,21.0 ,23.5 ,21.3 ,22.0 ,20.6 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 5:00,23.6 ,20.8 ,21.0 ,23.5 ,21.3 ,22.0 ,20.6 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 6:00,23.6 ,20.8 ,21.0 ,23.5 ,21.3 ,22.0 ,20.7 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 7:00,23.6 ,20.8 ,21.1 ,23.5 ,21.3 ,22.0 ,20.7 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 8:00,23.6 ,20.9 ,21.2 ,23.5 ,21.4 ,22.0 ,20.7 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 9:00,23.6 ,20.9 ,21.2 ,23.5 ,21.4 ,22.0 ,20.7 ,23.0 ,20.1 ,2.0 ,2.4 ,11.4 ,11.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 10:00,23.6 ,20.9 ,21.1 ,23.5 ,21.4 ,22.0 ,20.7 ,22.9 ,20.1 ,2.0 ,2.4 ,11.4 ,11.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 11:00,23.6 ,20.9 ,21.1 ,23.5 ,21.3 ,22.1 ,20.7 ,23.0 ,20.1 ,2.0 ,2.4 ,11.5 ,11.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 12:00,23.6 ,20.9 ,21.1 ,23.5 ,21.3 ,22.0 ,20.7 ,23.0 ,20.1 ,2.0 ,2.4 ,11.5 ,11.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 13:00,23.6 ,20.9 ,21.1 ,23.5 ,21.3 ,22.0 ,20.7 ,23.0 ,20.1 ,2.0 ,2.4 ,11.5 ,11.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 14:00,23.6 ,20.9 ,21.1 ,23.5 ,21.3 ,22.0 ,20.7 ,23.0 ,20.1 ,2.0 ,2.4 ,11.5 ,11.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 15:00,23.6 ,20.9 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.5 ,11.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/3 16:00,23.7 ,20.9 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.1 ,2.0 ,2.4 ,11.5 ,11.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 17:00,23.7 ,20.9 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.5 ,11.6 ,11.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 18:00,23.7 ,20.9 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.6 ,11.6 ,ND,3.1E-01,ND,3.1E-01,""
