,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/4/3 19:00,23.7 ,20.9 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.5 ,11.6 ,11.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 20:00,23.7 ,20.9 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.6 ,11.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 21:00,23.7 ,20.9 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.6 ,11.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 22:00,23.7 ,20.9 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/3 23:00,23.7 ,21.0 ,21.1 ,23.5 ,21.5 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 0:00,23.7 ,21.0 ,21.1 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 1:00,23.7 ,21.0 ,21.2 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 2:00,23.7 ,21.0 ,21.2 ,23.5 ,21.4 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 3:00,23.7 ,21.0 ,21.2 ,23.6 ,21.4 ,22.1 ,20.7 ,23.1 ,20.2 ,2.0 ,2.5 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 4:00,23.7 ,20.9 ,21.2 ,23.5 ,21.4 ,22.1 ,20.7 ,23.1 ,20.2 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/4/4 5:00,23.7 ,21.0 ,21.2 ,23.5 ,21.4 ,22.1 ,20.7 ,23.1 ,20.2 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/4/4 6:00,23.7 ,21.0 ,21.2 ,23.5 ,21.4 ,22.1 ,20.7 ,23.1 ,20.2 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/4/4 7:00,23.7 ,21.0 ,21.2 ,23.5 ,21.5 ,22.1 ,20.7 ,23.1 ,20.2 ,2.0 ,2.5 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 8:00,23.7 ,21.0 ,21.2 ,23.5 ,21.5 ,22.1 ,20.7 ,23.0 ,20.2 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/4/4 9:00,23.7 ,21.1 ,21.3 ,23.6 ,21.5 ,22.2 ,20.8 ,23.0 ,20.2 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 10:00,23.7 ,21.0 ,21.3 ,23.6 ,21.5 ,22.2 ,20.8 ,23.0 ,20.2 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 11:00,23.7 ,21.1 ,21.3 ,23.6 ,21.5 ,22.2 ,20.8 ,23.0 ,20.2 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 12:00,23.7 ,21.0 ,21.3 ,23.6 ,21.5 ,22.2 ,20.8 ,23.0 ,20.2 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 13:00,23.7 ,21.1 ,21.3 ,23.6 ,22.1 ,22.2 ,20.8 ,23.0 ,20.2 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 14:00,23.7 ,21.1 ,21.3 ,23.6 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 15:00,23.8 ,21.1 ,21.3 ,23.6 ,21.6 ,22.2 ,20.8 ,23.0 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 16:00,23.8 ,21.1 ,21.3 ,23.6 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 17:00,23.7 ,21.1 ,21.3 ,23.6 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 18:00,23.8 ,21.1 ,21.3 ,23.6 ,21.5 ,22.2 ,20.8 ,23.0 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 19:00,23.7 ,21.1 ,21.3 ,23.6 ,21.6 ,22.3 ,20.9 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 20:00,23.7 ,21.1 ,21.3 ,23.6 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 21:00,23.8 ,21.1 ,21.3 ,23.6 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 22:00,23.8 ,21.1 ,21.3 ,23.7 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/4 23:00,23.8 ,21.1 ,21.3 ,23.7 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 0:00,23.8 ,21.1 ,21.3 ,23.6 ,21.6 ,22.3 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 1:00,23.8 ,21.1 ,21.3 ,23.6 ,21.6 ,22.3 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 2:00,23.8 ,21.1 ,21.3 ,23.6 ,21.6 ,22.3 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 3:00,23.8 ,21.1 ,21.3 ,23.6 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 4:00,23.8 ,21.1 ,21.3 ,23.6 ,21.6 ,22.2 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 5:00,23.8 ,21.1 ,21.3 ,23.7 ,21.6 ,22.3 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 6:00,23.8 ,21.1 ,21.3 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 7:00,23.8 ,21.1 ,21.3 ,23.7 ,21.6 ,22.3 ,20.8 ,23.1 ,20.2 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 8:00,23.8 ,21.1 ,21.3 ,23.6 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 9:00,23.8 ,21.1 ,21.3 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 10:00,23.8 ,21.1 ,21.3 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 11:00,23.8 ,21.1 ,21.3 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 12:00,23.8 ,21.1 ,21.3 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 13:00,23.9 ,21.1 ,21.3 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 14:00,23.9 ,21.1 ,21.3 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 15:00,23.9 ,21.1 ,21.3 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.5 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 16:00,23.9 ,21.2 ,21.4 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 17:00,24.0 ,21.2 ,21.4 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.4 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 18:00,23.9 ,21.1 ,21.4 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.5 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 19:00,23.9 ,21.1 ,21.4 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.1 ,2.0 ,2.5 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 20:00,23.9 ,21.1 ,21.4 ,23.7 ,21.7 ,22.3 ,20.9 ,23.1 ,20.1 ,2.0 ,2.5 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 21:00,23.9 ,21.2 ,21.4 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.2 ,2.0 ,2.5 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 22:00,23.9 ,21.1 ,21.5 ,23.7 ,21.7 ,22.3 ,20.8 ,23.1 ,20.2 ,2.0 ,2.5 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/5 23:00,23.9 ,21.2 ,21.4 ,23.7 ,21.7 ,22.4 ,20.9 ,23.1 ,20.2 ,2.0 ,2.4 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 0:00,23.9 ,21.2 ,21.4 ,23.7 ,21.7 ,22.4 ,20.9 ,23.1 ,20.2 ,2.0 ,2.5 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/6 1:00,23.9 ,21.2 ,21.5 ,23.8 ,21.7 ,22.4 ,20.9 ,23.1 ,20.2 ,2.0 ,2.5 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 2:00,23.9 ,21.2 ,21.6 ,23.8 ,21.7 ,22.4 ,20.9 ,23.1 ,20.2 ,2.0 ,2.5 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 3:00,23.9 ,21.1 ,21.5 ,23.8 ,21.7 ,22.4 ,20.9 ,23.2 ,20.2 ,2.0 ,2.5 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 4:00,23.9 ,21.2 ,21.6 ,23.9 ,21.8 ,22.4 ,20.9 ,23.2 ,20.3 ,2.0 ,2.5 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 5:00,23.9 ,21.2 ,21.5 ,23.7 ,21.7 ,22.4 ,20.9 ,23.2 ,20.2 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 6:00,23.9 ,21.2 ,21.5 ,23.8 ,21.8 ,22.4 ,20.9 ,23.2 ,20.3 ,2.0 ,2.5 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 7:00,23.9 ,21.2 ,21.5 ,23.8 ,21.8 ,22.4 ,21.0 ,23.2 ,20.3 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 8:00,24.0 ,21.2 ,21.6 ,23.8 ,21.8 ,22.4 ,21.0 ,23.2 ,20.3 ,2.0 ,2.5 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 9:00,23.9 ,21.2 ,21.7 ,23.8 ,21.8 ,22.4 ,21.0 ,23.2 ,20.3 ,2.0 ,2.5 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 10:00,23.9 ,21.2 ,21.6 ,23.8 ,21.8 ,22.4 ,21.0 ,23.2 ,20.3 ,2.0 ,2.5 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 11:00,23.9 ,21.2 ,21.6 ,23.8 ,21.8 ,22.4 ,21.0 ,23.2 ,20.3 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 12:00,23.9 ,21.3 ,21.7 ,23.8 ,21.8 ,22.4 ,21.0 ,23.2 ,20.3 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 13:00,23.9 ,21.2 ,21.6 ,23.8 ,21.8 ,22.4 ,21.0 ,23.2 ,20.3 ,2.0 ,2.5 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 14:00,23.9 ,21.3 ,21.7 ,23.8 ,21.8 ,22.4 ,21.0 ,23.3 ,20.3 ,2.0 ,2.5 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 15:00,23.9 ,21.3 ,21.6 ,23.8 ,21.8 ,22.5 ,21.0 ,23.3 ,20.3 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 16:00,24.0 ,21.3 ,21.7 ,23.8 ,21.8 ,22.4 ,21.0 ,23.2 ,20.3 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 17:00,23.9 ,21.3 ,21.7 ,23.8 ,21.8 ,22.5 ,21.0 ,23.2 ,20.3 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 18:00,23.9 ,21.3 ,21.7 ,23.8 ,21.9 ,22.5 ,21.0 ,23.2 ,20.3 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 19:00,24.0 ,21.3 ,21.7 ,23.8 ,21.9 ,22.5 ,21.0 ,23.3 ,20.3 ,2.0 ,2.5 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 20:00,24.0 ,21.3 ,21.7 ,23.8 ,21.8 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 21:00,24.0 ,21.3 ,21.7 ,23.8 ,21.7 ,22.4 ,21.0 ,23.3 ,20.3 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 22:00,24.0 ,21.3 ,21.7 ,23.8 ,21.8 ,22.4 ,21.0 ,23.3 ,20.3 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/6 23:00,24.0 ,21.3 ,21.7 ,23.8 ,21.8 ,22.5 ,21.0 ,23.3 ,20.3 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 0:00,24.0 ,21.3 ,21.7 ,23.8 ,21.7 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 1:00,24.0 ,21.3 ,21.7 ,23.8 ,21.7 ,22.4 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 2:00,24.0 ,21.3 ,21.7 ,23.8 ,21.7 ,22.4 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 3:00,24.0 ,21.3 ,21.6 ,23.9 ,21.8 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.5 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 4:00,24.0 ,21.3 ,21.6 ,23.8 ,21.7 ,22.4 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 5:00,24.0 ,21.3 ,21.6 ,23.8 ,21.8 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.5 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 6:00,24.0 ,21.3 ,21.6 ,23.8 ,21.8 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 7:00,24.0 ,21.3 ,21.6 ,23.9 ,21.8 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.5 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 8:00,24.0 ,21.3 ,21.6 ,23.8 ,21.8 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 9:00,24.0 ,21.3 ,21.6 ,23.9 ,21.8 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.6 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 10:00,24.0 ,21.3 ,21.6 ,23.9 ,21.8 ,22.5 ,21.0 ,23.3 ,20.4 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 11:00,24.0 ,21.3 ,21.6 ,23.9 ,21.8 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 12:00,24.0 ,21.4 ,21.6 ,23.9 ,21.9 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 13:00,24.1 ,21.4 ,21.6 ,23.9 ,21.9 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 14:00,24.0 ,21.4 ,21.7 ,23.9 ,21.8 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 15:00,24.0 ,21.4 ,21.6 ,23.9 ,21.9 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 16:00,24.0 ,21.3 ,21.7 ,23.9 ,21.9 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 17:00,24.1 ,21.4 ,21.7 ,23.9 ,21.9 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 18:00,24.0 ,21.4 ,21.6 ,23.9 ,21.9 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 19:00,24.1 ,21.4 ,21.7 ,23.9 ,21.9 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.5 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 20:00,24.1 ,21.4 ,21.7 ,23.9 ,21.9 ,22.5 ,21.1 ,23.3 ,20.4 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 21:00,24.1 ,21.4 ,21.8 ,23.8 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 22:00,24.1 ,21.4 ,21.8 ,23.9 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/7 23:00,24.1 ,21.4 ,21.8 ,23.9 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 0:00,24.1 ,21.4 ,21.7 ,23.9 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 1:00,24.1 ,21.4 ,21.6 ,23.9 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 2:00,24.1 ,21.4 ,21.7 ,23.9 ,22.1 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 3:00,24.1 ,21.4 ,21.7 ,23.9 ,21.9 ,22.6 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 4:00,24.1 ,21.4 ,21.8 ,23.9 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 5:00,24.1 ,21.5 ,21.8 ,23.9 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 6:00,24.1 ,21.4 ,21.8 ,23.9 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 7:00,24.1 ,21.4 ,21.7 ,23.9 ,21.9 ,22.5 ,21.2 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/8 8:00,24.1 ,21.5 ,21.7 ,23.9 ,21.9 ,22.5 ,21.1 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 9:00,24.1 ,21.5 ,21.7 ,23.9 ,21.9 ,22.5 ,21.2 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 10:00,24.1 ,21.4 ,21.7 ,23.9 ,22.0 ,22.6 ,21.2 ,23.4 ,20.5 ,2.0 ,2.4 ,11.7 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 11:00,24.1 ,21.5 ,21.7 ,23.9 ,21.9 ,22.5 ,21.2 ,23.4 ,20.6 ,2.0 ,2.5 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 12:00,24.1 ,21.5 ,21.7 ,23.9 ,21.9 ,22.6 ,21.2 ,23.4 ,20.6 ,2.0 ,2.5 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 13:00,24.1 ,21.5 ,21.7 ,23.9 ,21.9 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 14:00,24.1 ,21.5 ,21.7 ,23.9 ,21.9 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 15:00,24.1 ,21.5 ,21.7 ,23.9 ,22.0 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 16:00,24.1 ,21.5 ,21.9 ,23.9 ,21.9 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 17:00,24.1 ,21.5 ,21.9 ,23.9 ,21.9 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 18:00,24.1 ,21.5 ,21.7 ,23.9 ,21.9 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 19:00,24.2 ,21.5 ,21.9 ,23.9 ,21.9 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 20:00,24.1 ,21.5 ,21.8 ,23.9 ,22.0 ,22.6 ,21.3 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/8 21:00,24.2 ,21.5 ,21.7 ,23.9 ,21.9 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/8 22:00,24.2 ,21.5 ,21.8 ,23.9 ,22.0 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/8 23:00,24.2 ,21.5 ,21.8 ,24.0 ,22.0 ,22.6 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 0:00,24.2 ,21.5 ,21.8 ,23.9 ,22.0 ,22.6 ,21.3 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 1:00,24.2 ,21.5 ,21.7 ,23.9 ,21.9 ,22.6 ,21.2 ,23.5 ,20.6 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 2:00,24.2 ,21.5 ,21.7 ,24.0 ,22.0 ,22.6 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/9 3:00,24.2 ,21.5 ,21.7 ,24.0 ,22.0 ,22.6 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 4:00,24.2 ,21.5 ,21.8 ,24.0 ,22.0 ,22.6 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 5:00,24.2 ,21.5 ,21.9 ,24.0 ,22.0 ,22.6 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 6:00,24.2 ,21.5 ,21.7 ,24.0 ,22.0 ,22.6 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/9 7:00,24.2 ,21.5 ,21.7 ,24.0 ,22.0 ,22.6 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 8:00,24.2 ,21.5 ,21.9 ,24.0 ,22.0 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 9:00,24.2 ,21.6 ,21.9 ,24.0 ,22.0 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 10:00,24.2 ,21.5 ,21.9 ,24.0 ,22.0 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 11:00,24.2 ,21.5 ,21.9 ,24.0 ,22.0 ,22.7 ,21.3 ,23.5 ,20.6 ,2.0 ,2.4 ,11.8 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 12:00,24.2 ,21.5 ,21.8 ,24.0 ,22.0 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 13:00,24.2 ,21.5 ,21.9 ,24.0 ,22.0 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,11.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 14:00,24.2 ,21.5 ,21.9 ,24.0 ,22.0 ,22.7 ,21.3 ,23.5 ,20.6 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 15:00,24.2 ,21.5 ,21.8 ,24.0 ,22.1 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 16:00,24.2 ,21.5 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 17:00,24.2 ,21.5 ,21.9 ,24.0 ,22.1 ,22.8 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 18:00,24.2 ,21.6 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 19:00,24.2 ,21.5 ,21.8 ,24.0 ,22.0 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 20:00,24.2 ,21.5 ,21.8 ,24.0 ,22.1 ,22.7 ,21.3 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 21:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 22:00,24.3 ,21.8 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/9 23:00,24.3 ,21.8 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 0:00,24.3 ,21.8 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 1:00,24.3 ,21.9 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.5 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 2:00,24.3 ,21.8 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 3:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.7 ,21.4 ,23.6 ,20.8 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 4:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.7 ,21.4 ,23.6 ,20.8 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 5:00,24.3 ,21.8 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 6:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.7 ,21.3 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 7:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.7 ,21.4 ,23.6 ,20.7 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 8:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.7 ,21.4 ,23.6 ,20.8 ,2.0 ,2.4 ,11.9 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 9:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.7 ,21.4 ,23.6 ,20.8 ,2.0 ,2.4 ,12.0 ,12.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 10:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.7 ,21.4 ,23.6 ,20.8 ,2.0 ,2.4 ,12.0 ,12.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 11:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.4 ,23.6 ,20.8 ,2.0 ,2.4 ,12.1 ,12.1 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 12:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.7 ,21.4 ,23.7 ,20.8 ,2.0 ,2.4 ,12.1 ,12.1 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 13:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.4 ,23.7 ,20.8 ,2.0 ,2.4 ,12.1 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 14:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.5 ,23.6 ,20.8 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 15:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.4 ,23.6 ,20.8 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 16:00,24.3 ,21.7 ,21.9 ,24.0 ,22.1 ,22.8 ,21.5 ,23.6 ,20.8 ,2.0 ,2.4 ,12.3 ,12.3 ,-,-,ND,3.1E-01,""
2014/4/10 17:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.9 ,21.5 ,23.7 ,20.8 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 18:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.5 ,23.7 ,20.8 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 19:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.5 ,23.7 ,20.8 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 20:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.5 ,23.7 ,20.8 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 21:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.5 ,23.7 ,20.8 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/10 22:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/10 23:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 0:00,24.3 ,21.7 ,21.9 ,24.1 ,22.1 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 1:00,24.4 ,21.7 ,21.9 ,24.1 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 2:00,24.4 ,21.7 ,21.9 ,24.1 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 3:00,24.4 ,21.7 ,21.9 ,24.2 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 4:00,24.4 ,21.7 ,21.9 ,24.2 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 5:00,24.4 ,21.8 ,21.9 ,24.2 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 6:00,24.4 ,21.7 ,21.9 ,24.2 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.1 ,12.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 7:00,24.4 ,21.8 ,22.0 ,24.1 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.1 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 8:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.1 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 9:00,24.3 ,21.7 ,22.0 ,24.2 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.1 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 10:00,24.4 ,21.7 ,22.0 ,24.1 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 11:00,24.4 ,21.7 ,22.0 ,24.1 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 12:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 13:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.8 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 14:00,24.4 ,21.7 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 15:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 16:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 17:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 18:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 19:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 20:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 21:00,24.4 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/11 22:00,24.4 ,21.8 ,22.0 ,24.2 ,22.3 ,22.9 ,21.5 ,23.8 ,20.9 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/11 23:00,24.5 ,21.8 ,22.0 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 0:00,24.4 ,21.8 ,22.1 ,24.2 ,22.2 ,22.9 ,21.5 ,23.7 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 1:00,24.5 ,21.8 ,22.1 ,24.2 ,22.3 ,22.9 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 2:00,24.4 ,21.8 ,22.1 ,24.2 ,22.2 ,22.9 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 3:00,24.5 ,21.8 ,22.1 ,24.2 ,22.2 ,22.9 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 4:00,24.5 ,21.8 ,22.1 ,24.2 ,22.2 ,22.9 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 5:00,24.5 ,21.9 ,22.1 ,24.2 ,22.3 ,22.9 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/12 6:00,24.5 ,21.9 ,22.1 ,24.2 ,22.3 ,23.0 ,21.6 ,23.8 ,20.9 ,2.0 ,2.5 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 7:00,24.5 ,21.9 ,22.1 ,24.2 ,22.3 ,22.9 ,21.6 ,23.8 ,20.9 ,2.0 ,2.5 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 8:00,24.5 ,21.9 ,22.1 ,24.2 ,22.3 ,23.0 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.2 ,12.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 9:00,24.5 ,21.9 ,22.1 ,24.3 ,22.3 ,23.0 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/12 10:00,24.5 ,21.9 ,22.1 ,24.2 ,22.3 ,23.0 ,21.5 ,23.8 ,20.9 ,2.0 ,2.5 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 11:00,24.5 ,21.9 ,22.1 ,24.3 ,22.3 ,22.9 ,21.6 ,23.8 ,20.9 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 12:00,24.5 ,21.9 ,22.1 ,24.2 ,22.3 ,22.9 ,21.6 ,23.8 ,20.9 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/12 13:00,24.5 ,21.9 ,22.1 ,24.2 ,22.4 ,22.9 ,21.6 ,23.8 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 14:00,24.5 ,21.9 ,22.1 ,24.3 ,22.3 ,22.9 ,21.6 ,23.8 ,20.9 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/12 15:00,24.5 ,21.9 ,22.1 ,24.2 ,22.3 ,22.9 ,21.6 ,23.8 ,20.9 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/12 16:00,24.5 ,21.9 ,22.2 ,24.3 ,22.3 ,22.9 ,21.6 ,23.8 ,21.0 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 17:00,24.5 ,21.9 ,22.2 ,24.3 ,22.3 ,22.9 ,21.6 ,23.8 ,21.0 ,2.0 ,2.5 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/12 18:00,24.5 ,21.9 ,22.1 ,24.3 ,22.3 ,22.9 ,21.6 ,23.8 ,21.0 ,2.0 ,2.5 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 19:00,24.5 ,21.9 ,22.1 ,24.3 ,22.3 ,22.9 ,21.6 ,23.8 ,21.0 ,2.0 ,2.5 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 20:00,24.5 ,21.9 ,22.1 ,24.3 ,22.3 ,22.9 ,21.6 ,23.8 ,21.0 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 21:00,24.5 ,21.9 ,22.1 ,24.3 ,22.3 ,22.9 ,21.7 ,23.8 ,21.0 ,2.0 ,2.5 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 22:00,24.5 ,21.9 ,22.1 ,24.3 ,22.4 ,22.9 ,21.7 ,23.9 ,21.0 ,2.0 ,2.5 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/12 23:00,24.5 ,21.9 ,22.2 ,24.3 ,22.4 ,22.9 ,21.7 ,23.8 ,21.0 ,2.0 ,2.5 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 0:00,24.5 ,21.9 ,22.2 ,24.3 ,22.3 ,22.9 ,21.7 ,23.8 ,21.0 ,2.0 ,2.5 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 1:00,24.5 ,21.9 ,22.1 ,24.3 ,22.3 ,23.0 ,21.7 ,23.8 ,21.0 ,2.0 ,2.5 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 2:00,24.5 ,21.9 ,22.1 ,24.3 ,22.4 ,23.0 ,21.7 ,23.8 ,21.0 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 3:00,24.5 ,21.9 ,22.3 ,24.3 ,22.4 ,23.0 ,21.7 ,23.8 ,21.0 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 4:00,24.6 ,21.9 ,22.1 ,24.3 ,22.4 ,23.0 ,21.6 ,23.8 ,21.0 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 5:00,24.6 ,21.9 ,22.1 ,24.3 ,22.4 ,23.0 ,21.7 ,23.8 ,21.0 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 6:00,24.5 ,21.9 ,22.1 ,24.3 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 7:00,24.6 ,21.9 ,22.1 ,24.3 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 8:00,24.6 ,21.9 ,22.1 ,24.3 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 9:00,24.6 ,21.9 ,22.2 ,24.3 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 10:00,24.6 ,21.9 ,22.1 ,24.3 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 11:00,24.6 ,21.9 ,22.1 ,24.3 ,22.4 ,23.1 ,21.7 ,23.9 ,21.0 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 12:00,24.6 ,21.9 ,22.3 ,24.4 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 13:00,24.6 ,21.9 ,22.1 ,24.3 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 14:00,24.6 ,21.9 ,22.2 ,24.4 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 15:00,24.6 ,21.9 ,22.2 ,24.3 ,22.4 ,23.3 ,21.7 ,23.9 ,21.0 ,2.0 ,2.5 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 16:00,24.6 ,21.9 ,22.2 ,24.4 ,22.5 ,23.2 ,21.7 ,23.9 ,21.1 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 17:00,24.6 ,22.0 ,22.2 ,24.4 ,22.4 ,23.1 ,21.7 ,23.9 ,21.1 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 18:00,24.6 ,22.0 ,22.2 ,24.3 ,22.4 ,23.0 ,21.7 ,23.9 ,21.0 ,2.0 ,2.5 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 19:00,24.6 ,22.0 ,22.2 ,24.4 ,22.4 ,23.1 ,21.7 ,23.9 ,21.1 ,2.0 ,2.5 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 20:00,24.6 ,21.9 ,22.2 ,24.4 ,22.4 ,23.0 ,21.7 ,23.9 ,21.1 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 21:00,24.6 ,21.9 ,22.3 ,24.5 ,22.4 ,23.0 ,21.7 ,23.9 ,21.1 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/13 22:00,24.6 ,22.0 ,22.2 ,24.4 ,22.4 ,23.0 ,21.7 ,23.9 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/13 23:00,24.6 ,22.0 ,22.2 ,24.4 ,22.4 ,23.1 ,21.7 ,23.9 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/14 0:00,24.6 ,22.0 ,22.3 ,24.4 ,22.4 ,23.0 ,21.8 ,23.9 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/14 1:00,24.6 ,21.9 ,22.2 ,24.4 ,22.4 ,23.2 ,21.8 ,23.9 ,21.1 ,2.0 ,2.5 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 2:00,24.7 ,22.0 ,22.2 ,24.4 ,22.4 ,23.0 ,21.8 ,23.9 ,21.1 ,2.0 ,2.5 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/14 3:00,24.7 ,22.0 ,22.3 ,24.4 ,22.4 ,23.0 ,21.7 ,23.9 ,21.1 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 4:00,24.7 ,22.0 ,22.3 ,24.4 ,22.4 ,23.1 ,21.7 ,23.9 ,21.1 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 5:00,24.6 ,21.9 ,22.2 ,24.4 ,22.4 ,23.1 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 6:00,24.6 ,21.9 ,22.3 ,24.4 ,22.4 ,23.0 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 7:00,24.7 ,22.0 ,22.3 ,24.4 ,22.4 ,23.1 ,21.7 ,24.0 ,21.1 ,2.0 ,2.5 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 8:00,24.7 ,22.0 ,22.2 ,24.4 ,22.4 ,23.1 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 9:00,24.7 ,22.0 ,22.2 ,24.4 ,22.4 ,23.1 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 10:00,24.7 ,22.0 ,22.2 ,24.5 ,22.4 ,23.1 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 11:00,24.7 ,22.0 ,22.3 ,24.4 ,22.4 ,23.1 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 12:00,24.7 ,22.0 ,22.3 ,24.4 ,22.4 ,23.1 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 13:00,24.7 ,22.0 ,22.2 ,24.4 ,22.4 ,23.2 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 14:00,24.7 ,22.0 ,22.3 ,24.5 ,22.4 ,23.1 ,21.7 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 15:00,24.7 ,22.0 ,22.2 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/14 16:00,24.7 ,22.0 ,22.3 ,24.4 ,22.4 ,23.1 ,21.8 ,24.0 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 17:00,24.7 ,22.0 ,22.3 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 18:00,24.7 ,22.0 ,22.3 ,24.5 ,22.4 ,23.3 ,21.8 ,24.0 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 19:00,24.7 ,22.0 ,22.3 ,24.4 ,22.4 ,23.1 ,21.8 ,24.0 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 20:00,24.7 ,22.0 ,22.3 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.1 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/14 21:00,24.7 ,22.0 ,22.3 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.1 ,2.0 ,2.5 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/14 22:00,24.7 ,22.0 ,22.3 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.1 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/14 23:00,24.7 ,22.0 ,22.3 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 0:00,24.7 ,22.1 ,22.3 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 1:00,24.7 ,22.0 ,22.3 ,24.5 ,22.5 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 2:00,24.7 ,22.0 ,22.4 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 3:00,24.7 ,22.0 ,22.2 ,24.5 ,22.6 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 4:00,24.7 ,22.1 ,22.3 ,24.5 ,22.5 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 5:00,24.7 ,22.1 ,22.3 ,24.5 ,22.6 ,23.2 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 6:00,24.7 ,22.1 ,22.4 ,24.5 ,22.4 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 7:00,24.7 ,22.1 ,22.3 ,24.5 ,22.5 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 8:00,24.7 ,22.0 ,22.3 ,24.5 ,22.5 ,23.1 ,21.8 ,24.0 ,21.2 ,2.0 ,2.4 ,12.2 ,12.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 9:00,24.7 ,22.0 ,22.3 ,24.6 ,22.6 ,23.1 ,21.9 ,24.0 ,21.2 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 10:00,24.7 ,22.1 ,22.4 ,24.6 ,22.5 ,23.2 ,21.9 ,24.0 ,21.2 ,2.0 ,2.4 ,12.3 ,12.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 11:00,24.7 ,22.1 ,22.3 ,24.6 ,22.5 ,23.2 ,21.8 ,24.1 ,21.2 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 12:00,24.7 ,22.1 ,22.4 ,24.5 ,22.5 ,23.2 ,21.9 ,24.1 ,21.2 ,2.0 ,2.4 ,12.3 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 13:00,24.7 ,22.1 ,22.4 ,24.5 ,22.5 ,23.1 ,21.9 ,24.1 ,21.2 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 14:00,24.7 ,22.1 ,22.4 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.2 ,2.0 ,2.4 ,12.4 ,12.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 15:00,24.8 ,22.1 ,22.4 ,24.5 ,22.5 ,23.1 ,21.9 ,24.1 ,21.2 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 16:00,24.7 ,22.1 ,22.4 ,24.5 ,22.5 ,23.1 ,21.9 ,24.1 ,21.2 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 17:00,24.7 ,22.1 ,22.4 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 18:00,24.8 ,22.1 ,22.4 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 19:00,24.7 ,22.1 ,22.4 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.4 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 20:00,24.8 ,22.2 ,22.4 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/15 21:00,24.8 ,22.2 ,22.4 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 22:00,24.8 ,22.2 ,22.5 ,24.6 ,22.5 ,23.3 ,22.0 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/15 23:00,24.8 ,22.2 ,22.5 ,24.6 ,22.5 ,23.2 ,22.0 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 0:00,24.8 ,22.1 ,22.4 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 1:00,24.8 ,22.1 ,22.4 ,24.6 ,22.5 ,23.3 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 2:00,24.8 ,22.2 ,22.5 ,24.6 ,22.5 ,23.3 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 3:00,24.8 ,22.1 ,22.5 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 4:00,24.8 ,22.2 ,22.5 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 5:00,24.8 ,22.2 ,22.5 ,24.6 ,22.5 ,23.3 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 6:00,24.9 ,22.2 ,22.6 ,24.6 ,22.5 ,23.2 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 7:00,24.9 ,22.2 ,22.4 ,24.6 ,22.6 ,23.3 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 8:00,24.9 ,22.2 ,22.5 ,24.7 ,22.5 ,23.3 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 9:00,24.9 ,22.2 ,22.5 ,24.7 ,22.5 ,23.3 ,21.9 ,24.2 ,21.3 ,2.0 ,2.4 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 10:00,24.9 ,22.2 ,22.6 ,24.6 ,22.5 ,23.3 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 11:00,24.9 ,22.2 ,22.4 ,24.6 ,22.6 ,23.3 ,21.9 ,24.1 ,21.3 ,2.0 ,2.4 ,12.6 ,12.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 12:00,24.9 ,22.2 ,22.5 ,24.6 ,22.5 ,23.2 ,22.0 ,24.2 ,21.3 ,2.0 ,2.4 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 13:00,24.9 ,22.2 ,22.5 ,24.6 ,22.5 ,23.3 ,22.0 ,24.2 ,21.3 ,2.0 ,2.4 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 14:00,24.9 ,22.2 ,22.5 ,24.6 ,22.5 ,23.3 ,22.0 ,24.2 ,21.3 ,2.0 ,2.4 ,12.7 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 15:00,24.9 ,22.2 ,22.7 ,24.6 ,22.5 ,23.3 ,22.0 ,24.2 ,21.3 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 16:00,24.9 ,22.2 ,22.5 ,24.6 ,22.5 ,23.3 ,22.0 ,24.2 ,21.3 ,2.0 ,2.4 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 17:00,24.9 ,22.2 ,22.5 ,24.7 ,22.6 ,23.3 ,22.0 ,24.2 ,21.4 ,2.0 ,2.4 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 18:00,24.9 ,22.2 ,22.5 ,24.7 ,22.6 ,23.3 ,22.0 ,24.2 ,21.4 ,2.0 ,2.4 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 19:00,24.9 ,22.2 ,22.5 ,24.6 ,22.5 ,23.3 ,22.0 ,24.2 ,21.4 ,2.0 ,2.4 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/16 20:00,24.9 ,22.2 ,22.7 ,24.7 ,22.6 ,23.3 ,22.0 ,24.2 ,21.4 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 21:00,24.9 ,22.2 ,22.7 ,24.7 ,22.5 ,23.3 ,22.0 ,24.2 ,21.4 ,2.0 ,2.4 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 22:00,24.9 ,22.2 ,22.5 ,24.7 ,22.6 ,23.3 ,22.0 ,24.2 ,21.4 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/16 23:00,24.9 ,22.3 ,22.5 ,24.7 ,22.5 ,23.3 ,22.0 ,24.2 ,21.4 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 0:00,24.9 ,22.3 ,22.6 ,24.7 ,22.5 ,23.3 ,22.0 ,24.2 ,21.4 ,2.0 ,2.4 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 1:00,24.9 ,22.3 ,22.5 ,24.7 ,22.6 ,23.3 ,22.1 ,24.2 ,21.4 ,2.0 ,2.4 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 2:00,24.9 ,22.3 ,22.7 ,24.7 ,22.6 ,23.3 ,22.1 ,24.2 ,21.4 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 3:00,24.9 ,22.3 ,22.6 ,24.7 ,22.6 ,23.3 ,22.1 ,24.3 ,21.4 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 4:00,24.9 ,22.2 ,22.6 ,24.7 ,22.6 ,23.3 ,22.0 ,24.3 ,21.4 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 5:00,24.9 ,22.3 ,22.6 ,24.7 ,22.6 ,23.3 ,22.0 ,24.3 ,21.4 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 6:00,24.9 ,22.3 ,22.6 ,24.7 ,22.6 ,23.5 ,22.0 ,24.3 ,21.4 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 7:00,24.9 ,22.3 ,22.6 ,24.7 ,22.6 ,23.3 ,22.0 ,24.3 ,21.4 ,2.0 ,2.4 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 8:00,24.9 ,22.3 ,22.6 ,24.7 ,22.6 ,23.3 ,22.0 ,24.3 ,21.4 ,2.0 ,2.4 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 9:00,24.9 ,22.3 ,22.6 ,24.7 ,22.6 ,23.3 ,22.1 ,24.3 ,21.4 ,2.0 ,2.4 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 10:00,24.9 ,22.3 ,22.7 ,24.7 ,22.6 ,23.3 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 11:00,25.0 ,22.3 ,22.6 ,24.7 ,22.6 ,23.3 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 12:00,24.9 ,22.3 ,22.7 ,24.7 ,22.6 ,23.3 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 13:00,24.9 ,22.3 ,22.7 ,24.7 ,22.6 ,23.3 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 14:00,24.9 ,22.3 ,22.6 ,24.7 ,22.6 ,23.3 ,22.1 ,24.4 ,21.5 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 15:00,25.0 ,22.3 ,22.8 ,24.7 ,22.7 ,23.3 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 16:00,25.0 ,22.4 ,22.8 ,24.7 ,22.7 ,23.4 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 17:00,25.0 ,22.4 ,22.8 ,24.7 ,22.7 ,23.4 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 18:00,25.0 ,22.4 ,22.7 ,24.7 ,22.7 ,23.4 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 19:00,25.0 ,22.4 ,22.6 ,24.8 ,22.6 ,23.3 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 20:00,25.0 ,22.4 ,22.7 ,24.8 ,22.6 ,23.3 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 21:00,25.0 ,22.4 ,22.6 ,24.7 ,22.7 ,23.4 ,22.2 ,24.3 ,21.5 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/17 22:00,25.0 ,22.4 ,22.6 ,24.7 ,22.7 ,23.4 ,22.2 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/17 23:00,25.0 ,22.4 ,22.7 ,24.7 ,22.7 ,23.4 ,22.2 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 0:00,25.0 ,22.4 ,22.7 ,24.8 ,22.7 ,23.4 ,22.2 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 1:00,25.0 ,22.4 ,22.6 ,24.8 ,22.8 ,23.4 ,22.1 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 2:00,25.0 ,22.4 ,22.8 ,24.8 ,22.7 ,23.5 ,22.2 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 3:00,25.1 ,22.4 ,22.6 ,24.7 ,22.7 ,23.4 ,22.2 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/18 4:00,25.1 ,22.4 ,22.7 ,24.8 ,22.7 ,23.4 ,22.2 ,24.3 ,21.5 ,2.0 ,2.4 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 5:00,25.1 ,22.4 ,22.7 ,24.8 ,22.7 ,23.5 ,22.2 ,24.3 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/18 6:00,25.1 ,22.4 ,22.7 ,24.8 ,22.7 ,23.4 ,22.2 ,24.4 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/18 7:00,25.1 ,22.4 ,22.7 ,24.8 ,22.7 ,23.4 ,22.2 ,24.4 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 8:00,25.1 ,22.4 ,22.7 ,24.8 ,22.7 ,23.4 ,22.2 ,24.3 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 9:00,25.1 ,22.4 ,22.9 ,24.9 ,22.7 ,23.4 ,22.3 ,24.4 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 10:00,25.1 ,22.4 ,22.9 ,24.8 ,22.7 ,23.4 ,22.2 ,24.4 ,21.5 ,2.0 ,2.4 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/18 11:00,25.1 ,22.4 ,22.9 ,24.9 ,22.7 ,23.5 ,22.2 ,24.4 ,21.5 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 12:00,25.1 ,22.4 ,22.8 ,24.8 ,22.7 ,23.4 ,22.2 ,24.4 ,21.5 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 13:00,25.1 ,22.5 ,22.7 ,24.9 ,22.8 ,23.5 ,22.2 ,24.4 ,21.5 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 14:00,25.1 ,22.5 ,22.7 ,24.8 ,22.8 ,23.5 ,22.2 ,24.4 ,21.5 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/18 15:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.2 ,24.4 ,21.5 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/18 16:00,25.1 ,22.5 ,22.8 ,24.8 ,22.8 ,23.5 ,22.2 ,24.4 ,21.6 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 17:00,25.1 ,22.5 ,22.8 ,24.8 ,22.8 ,23.5 ,22.2 ,24.4 ,21.5 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 18:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/18 19:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.2 ,24.4 ,21.5 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 20:00,25.1 ,22.5 ,22.8 ,24.8 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/18 21:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 22:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/18 23:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/19 0:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 1:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 2:00,25.1 ,22.6 ,22.8 ,24.9 ,22.9 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 3:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 4:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 5:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.4 ,21.6 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 6:00,25.1 ,22.5 ,22.8 ,24.9 ,22.8 ,23.5 ,22.3 ,24.5 ,21.6 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 7:00,25.1 ,22.5 ,22.9 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.6 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 8:00,25.1 ,22.5 ,22.8 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.7 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 9:00,25.2 ,22.6 ,22.9 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.6 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 10:00,25.2 ,22.6 ,22.9 ,24.9 ,22.9 ,23.7 ,22.3 ,24.5 ,21.7 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 11:00,25.1 ,22.5 ,22.9 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.6 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 12:00,25.1 ,22.6 ,22.9 ,24.9 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 13:00,25.1 ,22.6 ,22.9 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.6 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/19 14:00,25.2 ,22.6 ,22.9 ,25.0 ,22.9 ,23.5 ,22.3 ,24.5 ,21.6 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/19 15:00,25.2 ,22.6 ,22.9 ,25.0 ,22.9 ,23.5 ,22.3 ,24.5 ,21.6 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 16:00,25.2 ,22.6 ,22.9 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.7 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/19 17:00,25.1 ,22.5 ,22.8 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.6 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 18:00,25.2 ,22.6 ,22.8 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.7 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 19:00,25.2 ,22.6 ,22.9 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.7 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 20:00,25.2 ,22.6 ,22.9 ,24.9 ,23.0 ,23.7 ,22.4 ,24.5 ,21.6 ,2.0 ,2.5 ,12.7 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 21:00,25.2 ,22.6 ,22.9 ,24.9 ,23.1 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 22:00,25.2 ,22.6 ,22.9 ,24.9 ,23.1 ,23.5 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/19 23:00,25.2 ,22.6 ,22.9 ,24.9 ,22.9 ,23.5 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 0:00,25.2 ,22.6 ,22.9 ,24.9 ,22.9 ,23.5 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/20 1:00,25.2 ,22.6 ,22.9 ,24.9 ,22.9 ,23.5 ,22.3 ,24.5 ,21.7 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 2:00,25.2 ,22.6 ,22.9 ,24.9 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.6 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 3:00,25.3 ,22.6 ,22.9 ,24.9 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.6 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 4:00,25.3 ,22.6 ,23.1 ,24.9 ,23.0 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.6 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 5:00,25.3 ,22.6 ,23.1 ,25.0 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 6:00,25.3 ,22.6 ,22.9 ,24.9 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 7:00,25.3 ,22.6 ,22.9 ,24.9 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 8:00,25.3 ,22.6 ,23.2 ,25.0 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 9:00,25.3 ,22.6 ,22.9 ,25.0 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/20 10:00,25.3 ,22.6 ,22.9 ,25.0 ,23.0 ,23.7 ,22.4 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 11:00,25.3 ,22.7 ,23.0 ,24.9 ,22.9 ,23.7 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 12:00,25.3 ,22.7 ,22.9 ,24.9 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/20 13:00,25.3 ,22.7 ,23.2 ,24.9 ,23.0 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 14:00,25.2 ,22.7 ,22.9 ,24.9 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 15:00,25.3 ,22.6 ,23.0 ,24.9 ,22.9 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 16:00,25.3 ,22.7 ,23.2 ,25.0 ,22.9 ,23.6 ,22.4 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 17:00,25.3 ,22.7 ,23.0 ,25.0 ,23.0 ,23.6 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 18:00,25.3 ,22.7 ,23.0 ,24.9 ,23.0 ,23.7 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 19:00,25.3 ,22.7 ,23.0 ,25.0 ,23.0 ,23.7 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.1E-01,""
