,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/4/20 20:00,25.3 ,22.7 ,23.0 ,25.0 ,23.0 ,23.7 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 21:00,25.3 ,22.7 ,23.0 ,25.0 ,23.0 ,23.7 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 22:00,25.3 ,22.7 ,23.0 ,25.0 ,23.1 ,23.7 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/20 23:00,25.3 ,22.7 ,23.0 ,24.9 ,23.2 ,23.7 ,22.4 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 0:00,25.3 ,22.7 ,23.2 ,25.0 ,23.2 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 1:00,25.3 ,22.7 ,23.2 ,25.0 ,23.3 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 2:00,25.3 ,22.7 ,23.5 ,25.0 ,23.0 ,23.7 ,22.5 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 3:00,25.3 ,22.7 ,23.1 ,25.0 ,23.1 ,23.7 ,22.4 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 4:00,25.3 ,22.7 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 5:00,25.3 ,22.7 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/21 6:00,25.3 ,22.8 ,23.1 ,25.0 ,23.0 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 7:00,25.3 ,22.7 ,23.1 ,25.0 ,23.0 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 8:00,25.3 ,22.7 ,23.1 ,25.0 ,23.0 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 9:00,25.3 ,22.7 ,23.1 ,25.0 ,23.0 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 10:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.8 ,22.5 ,24.5 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 11:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.9 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.5 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 12:00,25.3 ,22.7 ,23.1 ,25.0 ,23.1 ,23.9 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 13:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,24.1 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 14:00,25.3 ,22.8 ,23.1 ,25.0 ,23.0 ,24.4 ,22.5 ,24.5 ,21.7 ,2.0 ,2.5 ,12.6 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 15:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,25.4 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 16:00,25.3 ,22.7 ,23.1 ,25.0 ,23.0 ,25.3 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 17:00,25.3 ,22.8 ,23.1 ,25.0 ,23.0 ,25.1 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 18:00,25.3 ,22.8 ,23.1 ,25.0 ,23.0 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 19:00,25.3 ,22.8 ,23.1 ,25.0 ,23.0 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/21 20:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.8 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/21 21:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 22:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/21 23:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 0:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 1:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.8 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 2:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.8 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/22 3:00,25.3 ,22.8 ,23.2 ,25.0 ,23.1 ,23.7 ,22.5 ,24.6 ,21.7 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 4:00,25.3 ,22.8 ,23.1 ,25.0 ,23.3 ,23.7 ,22.5 ,24.6 ,21.8 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 5:00,25.3 ,22.9 ,23.1 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 6:00,25.3 ,22.9 ,23.1 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 7:00,25.3 ,22.9 ,23.1 ,25.0 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.6 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 8:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 9:00,25.3 ,22.8 ,23.1 ,25.0 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 10:00,25.3 ,22.8 ,23.2 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 11:00,25.3 ,22.8 ,23.2 ,25.0 ,23.2 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 12:00,25.3 ,22.9 ,23.2 ,25.1 ,23.2 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.7 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 13:00,25.3 ,22.9 ,23.2 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.7 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 14:00,25.4 ,22.9 ,23.2 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 15:00,25.4 ,22.9 ,23.2 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 16:00,25.3 ,22.8 ,23.4 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 17:00,25.4 ,22.9 ,23.2 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 18:00,25.3 ,22.9 ,23.5 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 19:00,25.4 ,22.9 ,23.2 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 20:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 21:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 22:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/22 23:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 0:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 1:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 2:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.7 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 3:00,25.4 ,22.9 ,23.3 ,25.1 ,23.3 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.7 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 4:00,25.4 ,22.9 ,23.2 ,25.1 ,23.3 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.7 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/23 5:00,25.4 ,22.9 ,23.2 ,25.1 ,23.3 ,23.8 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 6:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 7:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.6 ,24.6 ,21.8 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 8:00,25.4 ,22.9 ,23.2 ,25.1 ,23.1 ,23.8 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.7 ,12.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 9:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.7 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 10:00,25.4 ,22.9 ,23.2 ,25.1 ,23.1 ,23.7 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/23 11:00,25.4 ,22.9 ,23.4 ,25.1 ,23.1 ,23.7 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 12:00,25.4 ,22.9 ,23.4 ,25.1 ,23.1 ,23.7 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 13:00,25.4 ,22.9 ,23.4 ,25.1 ,23.1 ,23.8 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 14:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.6 ,24.6 ,21.9 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 15:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 16:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.7 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 17:00,25.4 ,22.9 ,23.3 ,25.1 ,23.2 ,23.8 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 18:00,25.4 ,22.9 ,23.3 ,25.1 ,23.2 ,23.8 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 19:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 20:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 21:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 22:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/23 23:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 0:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 1:00,25.4 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 2:00,25.5 ,22.9 ,23.3 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 3:00,25.5 ,22.9 ,23.3 ,25.1 ,23.1 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 4:00,25.5 ,22.9 ,23.5 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 5:00,25.4 ,22.9 ,23.9 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 6:00,25.5 ,22.9 ,23.8 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 7:00,25.4 ,22.9 ,23.3 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 8:00,25.4 ,22.9 ,23.9 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/24 9:00,25.5 ,22.9 ,23.5 ,25.2 ,23.3 ,23.8 ,22.8 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 10:00,25.5 ,22.9 ,23.6 ,25.1 ,23.2 ,23.8 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.8 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 11:00,25.4 ,22.9 ,23.6 ,25.1 ,23.2 ,23.8 ,22.6 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,12.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 12:00,25.4 ,22.9 ,23.7 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 13:00,25.4 ,22.9 ,23.6 ,25.1 ,23.2 ,23.9 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,12.9 ,13.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/24 14:00,25.4 ,22.8 ,23.5 ,25.2 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 15:00,25.5 ,22.9 ,23.7 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 16:00,25.5 ,22.9 ,23.7 ,25.2 ,23.3 ,23.9 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 17:00,25.4 ,22.9 ,23.7 ,25.2 ,23.3 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 18:00,25.5 ,22.9 ,23.6 ,25.1 ,23.2 ,23.8 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 19:00,25.5 ,22.9 ,23.6 ,25.1 ,23.3 ,23.9 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 20:00,25.5 ,22.9 ,23.7 ,25.1 ,23.2 ,23.9 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/24 21:00,25.5 ,22.9 ,23.7 ,25.1 ,23.3 ,24.0 ,22.7 ,24.7 ,21.9 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 22:00,25.5 ,22.9 ,23.9 ,25.2 ,23.3 ,23.9 ,22.7 ,24.7 ,22.0 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/24 23:00,25.5 ,22.9 ,23.8 ,25.2 ,23.3 ,23.8 ,22.7 ,24.7 ,22.0 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/25 0:00,25.5 ,22.9 ,23.7 ,25.3 ,23.2 ,23.8 ,22.7 ,24.7 ,22.0 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 1:00,25.5 ,22.9 ,23.9 ,25.2 ,23.3 ,23.8 ,22.7 ,24.7 ,22.0 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 2:00,25.5 ,22.9 ,23.8 ,25.2 ,23.3 ,23.8 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 3:00,25.5 ,22.9 ,23.8 ,25.2 ,23.3 ,23.8 ,22.7 ,24.7 ,22.0 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 4:00,25.5 ,22.9 ,23.7 ,25.2 ,23.3 ,23.8 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 5:00,25.5 ,22.9 ,23.8 ,25.2 ,23.3 ,23.8 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 6:00,25.5 ,22.9 ,23.6 ,25.2 ,23.2 ,23.9 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 7:00,25.5 ,22.8 ,23.8 ,25.2 ,23.2 ,23.8 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 8:00,25.5 ,22.9 ,23.8 ,25.2 ,23.3 ,23.8 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.0 ,13.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 9:00,25.5 ,22.8 ,23.8 ,25.2 ,23.3 ,23.8 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 10:00,25.5 ,22.9 ,23.8 ,25.2 ,23.3 ,23.9 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.0 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 11:00,25.5 ,22.9 ,23.7 ,25.2 ,23.3 ,23.9 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.1 ,13.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 12:00,25.5 ,22.9 ,23.6 ,25.2 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.1 ,13.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 13:00,25.5 ,22.9 ,23.6 ,25.2 ,23.3 ,23.9 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.1 ,13.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 14:00,25.5 ,22.9 ,23.6 ,25.2 ,23.3 ,23.9 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 15:00,25.5 ,22.9 ,23.6 ,25.2 ,23.3 ,23.9 ,22.7 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/25 16:00,25.5 ,22.9 ,23.2 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/25 17:00,25.5 ,22.9 ,23.6 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/25 18:00,25.5 ,22.9 ,23.9 ,25.2 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/25 19:00,25.5 ,22.9 ,23.3 ,25.2 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/25 20:00,25.5 ,22.8 ,23.8 ,25.2 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/25 21:00,25.5 ,22.9 ,23.2 ,25.2 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/25 22:00,25.5 ,22.9 ,24.0 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/25 23:00,25.5 ,22.9 ,24.0 ,25.2 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 0:00,25.5 ,22.9 ,23.2 ,25.3 ,23.3 ,23.9 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 1:00,25.5 ,22.9 ,23.3 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.0 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 2:00,25.5 ,22.9 ,23.9 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.1 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 3:00,25.6 ,22.9 ,23.7 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.1 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 4:00,25.5 ,22.9 ,23.6 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.1 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 5:00,25.5 ,22.9 ,23.9 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.1 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 6:00,25.6 ,22.9 ,23.3 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.1 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 7:00,25.6 ,22.9 ,23.3 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.1 ,2.0 ,2.5 ,13.2 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 8:00,25.5 ,22.9 ,23.8 ,25.3 ,23.3 ,23.9 ,22.8 ,24.8 ,22.1 ,2.0 ,2.5 ,13.3 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 9:00,25.6 ,22.9 ,23.8 ,25.3 ,23.3 ,23.9 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.3 ,13.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 10:00,25.6 ,22.9 ,23.4 ,25.3 ,23.3 ,23.9 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.3 ,13.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 11:00,25.6 ,22.9 ,24.0 ,25.3 ,23.3 ,23.9 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.3 ,13.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 12:00,25.6 ,22.9 ,24.0 ,25.3 ,23.3 ,23.9 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.4 ,13.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 13:00,25.6 ,22.9 ,23.4 ,25.3 ,23.4 ,23.9 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.4 ,13.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 14:00,25.6 ,22.9 ,23.9 ,25.3 ,23.3 ,23.9 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.4 ,13.5 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 15:00,25.6 ,22.9 ,23.9 ,25.3 ,23.3 ,24.0 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.5 ,13.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 16:00,25.6 ,22.9 ,24.1 ,25.3 ,23.3 ,23.9 ,22.9 ,24.9 ,22.1 ,2.0 ,2.5 ,13.5 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 17:00,25.6 ,22.9 ,23.9 ,25.3 ,23.3 ,23.9 ,22.9 ,24.9 ,22.1 ,2.0 ,2.5 ,13.5 ,13.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 18:00,25.6 ,22.9 ,24.0 ,25.3 ,23.3 ,23.9 ,22.9 ,24.9 ,22.1 ,2.0 ,2.5 ,13.5 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 19:00,25.6 ,22.9 ,23.9 ,25.3 ,23.3 ,24.0 ,22.8 ,24.9 ,22.1 ,2.0 ,2.5 ,13.5 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 20:00,25.6 ,22.9 ,23.8 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.1 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/26 21:00,25.6 ,22.9 ,23.9 ,25.3 ,23.3 ,23.9 ,22.9 ,24.9 ,22.1 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 22:00,25.6 ,22.9 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.1 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/26 23:00,25.6 ,22.9 ,23.8 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 0:00,25.6 ,22.9 ,23.3 ,25.3 ,23.3 ,24.1 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 1:00,25.6 ,22.9 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/27 2:00,25.6 ,22.9 ,23.8 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 3:00,25.7 ,23.0 ,24.0 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 4:00,25.6 ,23.0 ,23.4 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.1 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 5:00,25.6 ,23.0 ,23.8 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/27 6:00,25.6 ,23.0 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 7:00,25.6 ,23.0 ,23.8 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/27 8:00,25.7 ,23.0 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/27 9:00,25.7 ,23.0 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.6 ,13.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 10:00,25.7 ,23.0 ,23.8 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.7 ,13.7 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/27 11:00,25.6 ,23.0 ,23.8 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.7 ,13.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 12:00,25.6 ,23.0 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.7 ,13.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 13:00,25.6 ,23.1 ,23.9 ,25.4 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.8 ,13.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 14:00,25.6 ,23.0 ,23.9 ,25.4 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.8 ,13.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 15:00,25.6 ,23.0 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.8 ,13.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 16:00,25.6 ,23.0 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.9 ,13.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/27 17:00,25.6 ,23.0 ,23.9 ,25.3 ,23.4 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.9 ,13.9 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/27 18:00,25.6 ,23.1 ,24.1 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 19:00,25.6 ,23.0 ,24.1 ,25.4 ,23.3 ,24.0 ,23.0 ,25.0 ,22.2 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 20:00,25.6 ,23.0 ,23.9 ,25.3 ,23.3 ,24.0 ,22.9 ,24.9 ,22.2 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 21:00,25.6 ,23.1 ,23.8 ,25.4 ,23.3 ,24.0 ,23.0 ,24.9 ,22.2 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 22:00,25.6 ,23.1 ,23.9 ,25.4 ,23.3 ,24.0 ,23.0 ,24.9 ,22.2 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/27 23:00,25.6 ,23.1 ,24.0 ,25.4 ,23.3 ,24.0 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 0:00,25.6 ,23.1 ,23.9 ,25.4 ,23.3 ,24.1 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/28 1:00,25.6 ,23.1 ,23.8 ,25.4 ,23.3 ,24.0 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 2:00,25.7 ,23.1 ,24.0 ,25.4 ,23.4 ,24.1 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 3:00,25.7 ,23.1 ,23.9 ,25.4 ,23.3 ,24.0 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 4:00,25.7 ,23.1 ,23.6 ,25.4 ,23.3 ,24.0 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/28 5:00,25.7 ,23.1 ,24.0 ,25.4 ,23.3 ,24.0 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 6:00,25.7 ,23.1 ,23.5 ,25.4 ,23.3 ,24.1 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 7:00,25.7 ,23.1 ,23.9 ,25.4 ,23.3 ,24.0 ,23.0 ,25.0 ,22.3 ,2.0 ,2.5 ,13.9 ,14.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 8:00,25.7 ,23.1 ,23.8 ,25.4 ,23.5 ,24.1 ,23.0 ,25.0 ,22.3 ,2.0 ,2.4 ,14.0 ,14.0 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/28 9:00,25.7 ,23.1 ,23.9 ,25.4 ,23.4 ,24.1 ,23.0 ,25.0 ,22.3 ,2.0 ,2.4 ,14.0 ,14.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 10:00,25.7 ,23.1 ,23.8 ,25.4 ,23.4 ,24.1 ,23.0 ,25.0 ,22.3 ,2.0 ,2.4 ,14.0 ,14.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 11:00,25.7 ,23.1 ,23.9 ,25.4 ,23.4 ,24.1 ,23.1 ,25.0 ,22.3 ,2.0 ,2.4 ,14.0 ,14.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 12:00,25.7 ,23.1 ,24.1 ,25.4 ,23.4 ,24.1 ,23.0 ,25.0 ,22.3 ,2.0 ,2.4 ,14.1 ,14.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 13:00,25.7 ,23.1 ,24.0 ,25.4 ,23.4 ,24.1 ,23.1 ,25.0 ,22.3 ,2.0 ,2.4 ,14.1 ,14.2 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/28 14:00,25.7 ,23.1 ,24.0 ,25.4 ,23.4 ,24.1 ,23.1 ,25.0 ,22.3 ,2.0 ,2.4 ,14.1 ,14.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 15:00,25.7 ,23.1 ,24.0 ,25.4 ,23.4 ,24.1 ,23.1 ,25.0 ,22.3 ,2.0 ,2.4 ,14.2 ,14.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 16:00,25.7 ,23.1 ,24.0 ,25.4 ,23.5 ,24.1 ,23.1 ,25.1 ,22.3 ,2.0 ,2.4 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 17:00,25.7 ,23.1 ,24.1 ,25.4 ,23.3 ,24.1 ,23.1 ,25.1 ,22.3 ,2.0 ,2.4 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/28 18:00,25.7 ,23.1 ,24.3 ,25.4 ,23.3 ,24.1 ,23.1 ,25.1 ,22.3 ,2.0 ,2.5 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 19:00,25.7 ,23.1 ,24.1 ,25.4 ,23.3 ,24.1 ,23.1 ,25.1 ,22.3 ,2.0 ,2.5 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 20:00,25.7 ,23.1 ,23.6 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.5 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 21:00,25.7 ,23.1 ,23.6 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/28 22:00,25.7 ,23.1 ,24.0 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.5 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/28 23:00,25.7 ,23.1 ,23.5 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 0:00,25.8 ,23.1 ,24.2 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.5 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 1:00,25.8 ,23.1 ,23.8 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.5 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 2:00,25.7 ,23.1 ,23.7 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 3:00,25.8 ,23.1 ,24.3 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 4:00,25.8 ,23.1 ,24.1 ,25.5 ,23.4 ,24.2 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 5:00,25.8 ,23.1 ,23.8 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 6:00,25.8 ,23.2 ,24.0 ,25.5 ,23.5 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 7:00,25.7 ,23.1 ,24.3 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.5 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 8:00,25.8 ,23.1 ,23.9 ,25.5 ,23.5 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.5 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 9:00,25.8 ,23.2 ,23.9 ,25.5 ,23.4 ,24.1 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 10:00,25.8 ,23.2 ,23.8 ,25.5 ,23.4 ,24.2 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 11:00,25.8 ,23.2 ,24.0 ,25.5 ,23.5 ,24.2 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 12:00,25.8 ,23.2 ,24.0 ,25.5 ,23.5 ,24.2 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 13:00,25.8 ,23.2 ,24.1 ,25.5 ,23.5 ,24.2 ,23.1 ,25.1 ,22.4 ,2.0 ,2.5 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 14:00,25.8 ,23.2 ,24.0 ,25.6 ,23.5 ,24.2 ,23.1 ,25.1 ,22.5 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 15:00,25.8 ,23.2 ,24.0 ,25.6 ,23.5 ,24.2 ,23.1 ,25.1 ,22.5 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 16:00,25.8 ,23.2 ,24.1 ,25.6 ,23.5 ,24.2 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 17:00,25.8 ,23.3 ,23.9 ,25.5 ,23.5 ,24.2 ,23.1 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 18:00,25.8 ,23.3 ,24.1 ,25.6 ,23.5 ,24.2 ,23.1 ,25.1 ,22.5 ,2.0 ,2.5 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/29 19:00,25.9 ,23.3 ,24.1 ,25.5 ,23.5 ,24.2 ,23.2 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 20:00,25.8 ,23.3 ,23.9 ,25.5 ,23.5 ,24.2 ,23.2 ,25.1 ,22.4 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 21:00,25.8 ,23.3 ,23.9 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 22:00,25.8 ,23.3 ,24.2 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/29 23:00,25.8 ,23.3 ,24.0 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/30 0:00,25.9 ,23.3 ,24.1 ,25.6 ,23.5 ,24.4 ,23.1 ,25.2 ,22.5 ,2.0 ,2.5 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/30 1:00,25.9 ,23.3 ,24.0 ,25.6 ,23.5 ,24.2 ,23.1 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 2:00,25.8 ,23.3 ,24.1 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/30 3:00,25.8 ,23.2 ,24.3 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.2E-01,""
2014/4/30 4:00,25.9 ,23.3 ,24.3 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 5:00,25.9 ,23.3 ,24.2 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 6:00,25.9 ,23.3 ,24.1 ,25.6 ,23.5 ,24.3 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 7:00,25.9 ,23.3 ,24.0 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 8:00,25.9 ,23.3 ,23.5 ,25.6 ,23.6 ,24.3 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 9:00,25.9 ,23.3 ,24.0 ,25.6 ,23.5 ,24.3 ,23.2 ,25.2 ,22.5 ,2.0 ,2.5 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 10:00,25.9 ,23.3 ,23.9 ,25.6 ,23.5 ,24.3 ,23.3 ,25.2 ,22.5 ,2.0 ,2.4 ,14.2 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 11:00,25.9 ,23.3 ,24.0 ,25.6 ,23.5 ,24.2 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 12:00,25.9 ,23.3 ,23.6 ,25.6 ,23.5 ,24.3 ,23.2 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 13:00,25.9 ,23.3 ,24.6 ,25.6 ,23.5 ,24.3 ,23.3 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 14:00,25.9 ,23.3 ,24.5 ,25.6 ,23.5 ,24.3 ,23.3 ,25.2 ,22.5 ,2.0 ,2.5 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 15:00,25.9 ,23.3 ,24.5 ,25.7 ,23.5 ,24.3 ,23.3 ,25.2 ,22.6 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 16:00,25.9 ,23.3 ,24.3 ,25.6 ,23.5 ,24.3 ,23.3 ,25.2 ,22.5 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 17:00,25.9 ,23.3 ,24.5 ,25.7 ,23.6 ,24.3 ,23.3 ,25.2 ,22.6 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 18:00,25.9 ,23.4 ,24.5 ,25.7 ,23.6 ,24.3 ,23.3 ,25.2 ,22.6 ,2.0 ,2.5 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 19:00,25.9 ,23.4 ,24.4 ,25.6 ,23.6 ,24.3 ,23.3 ,25.2 ,22.6 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 20:00,25.9 ,23.4 ,24.4 ,25.7 ,23.6 ,24.4 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 21:00,25.9 ,23.3 ,24.4 ,25.6 ,23.6 ,24.3 ,23.3 ,25.3 ,22.6 ,2.0 ,2.5 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 22:00,25.9 ,23.4 ,24.4 ,25.7 ,23.6 ,24.3 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.3 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/4/30 23:00,26.0 ,23.4 ,24.5 ,25.7 ,23.6 ,24.3 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 0:00,25.9 ,23.4 ,24.5 ,25.7 ,23.6 ,24.3 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 1:00,26.0 ,23.4 ,24.5 ,25.7 ,23.6 ,24.3 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 2:00,26.0 ,23.4 ,24.3 ,25.7 ,23.6 ,24.3 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 3:00,26.0 ,23.4 ,24.3 ,25.7 ,23.7 ,24.4 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 4:00,26.0 ,23.4 ,24.4 ,25.7 ,23.6 ,24.3 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 5:00,26.0 ,23.4 ,24.1 ,25.7 ,23.6 ,24.4 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 6:00,26.0 ,23.5 ,24.2 ,25.8 ,23.6 ,24.4 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 7:00,26.0 ,23.5 ,24.2 ,25.7 ,23.6 ,24.4 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 8:00,26.0 ,23.5 ,24.3 ,25.7 ,23.6 ,24.4 ,23.4 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 9:00,26.0 ,23.5 ,24.3 ,25.7 ,23.6 ,24.4 ,23.3 ,25.3 ,22.6 ,2.0 ,2.4 ,14.4 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 10:00,26.0 ,23.5 ,24.3 ,25.7 ,23.6 ,24.3 ,23.4 ,25.4 ,22.6 ,2.0 ,2.4 ,14.5 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 11:00,26.0 ,23.5 ,24.3 ,25.7 ,23.6 ,24.4 ,23.4 ,25.3 ,22.6 ,2.0 ,2.4 ,14.5 ,14.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 12:00,26.0 ,23.5 ,24.3 ,25.7 ,23.6 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/1 13:00,26.0 ,23.5 ,24.5 ,25.7 ,23.6 ,24.4 ,23.4 ,25.4 ,22.7 ,2.0 ,2.4 ,14.5 ,14.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 14:00,26.0 ,23.5 ,24.5 ,25.7 ,23.7 ,24.4 ,23.4 ,25.4 ,22.7 ,2.0 ,2.4 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/1 15:00,26.0 ,23.5 ,24.3 ,25.7 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 16:00,26.0 ,23.5 ,24.2 ,25.7 ,23.9 ,24.4 ,23.4 ,25.4 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 17:00,26.0 ,23.5 ,24.4 ,25.8 ,23.7 ,24.4 ,23.4 ,25.4 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 18:00,26.0 ,23.5 ,24.3 ,25.7 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 19:00,26.0 ,23.5 ,24.4 ,25.8 ,23.7 ,24.4 ,23.5 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 20:00,26.0 ,23.5 ,24.2 ,25.9 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 21:00,26.0 ,23.5 ,24.2 ,25.8 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 22:00,26.0 ,23.5 ,24.4 ,25.8 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/1 23:00,26.1 ,23.5 ,23.9 ,25.8 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 0:00,26.0 ,23.5 ,24.0 ,25.8 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 1:00,26.1 ,23.5 ,24.7 ,25.8 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 2:00,26.1 ,23.5 ,23.8 ,25.8 ,23.7 ,24.5 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 3:00,26.1 ,23.5 ,23.9 ,25.8 ,23.7 ,24.4 ,23.4 ,25.3 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 4:00,26.0 ,23.5 ,23.8 ,25.8 ,23.7 ,24.5 ,23.4 ,25.4 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 5:00,26.1 ,23.5 ,23.8 ,25.8 ,23.8 ,24.5 ,23.4 ,25.4 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 6:00,26.1 ,23.6 ,24.1 ,25.8 ,23.7 ,24.4 ,23.4 ,25.4 ,22.7 ,2.0 ,2.5 ,14.6 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 7:00,26.1 ,23.6 ,24.1 ,25.8 ,23.7 ,24.5 ,23.5 ,25.4 ,22.7 ,2.0 ,2.4 ,14.7 ,14.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 8:00,26.1 ,23.6 ,24.9 ,25.8 ,23.7 ,24.5 ,23.4 ,25.4 ,22.7 ,2.0 ,2.4 ,14.7 ,14.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 9:00,26.1 ,23.6 ,24.4 ,25.8 ,23.8 ,24.5 ,23.4 ,25.4 ,22.7 ,2.0 ,2.4 ,14.7 ,14.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 10:00,26.1 ,23.6 ,24.0 ,25.8 ,23.8 ,24.5 ,23.5 ,25.4 ,22.8 ,2.0 ,2.5 ,14.7 ,14.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 11:00,26.1 ,23.5 ,24.9 ,25.8 ,23.8 ,24.5 ,23.4 ,25.4 ,22.8 ,2.0 ,2.5 ,14.8 ,14.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 12:00,26.1 ,23.5 ,24.5 ,25.8 ,23.8 ,24.5 ,23.4 ,25.4 ,22.7 ,2.0 ,2.5 ,14.8 ,14.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 13:00,26.1 ,23.6 ,23.8 ,25.8 ,23.8 ,24.5 ,23.4 ,25.4 ,22.8 ,2.0 ,2.4 ,14.9 ,15.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 14:00,26.1 ,23.6 ,24.4 ,25.8 ,23.8 ,24.5 ,23.5 ,25.4 ,22.8 ,2.0 ,2.4 ,14.9 ,15.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 15:00,26.1 ,23.6 ,24.2 ,25.9 ,23.8 ,24.5 ,23.5 ,25.4 ,22.8 ,2.0 ,2.5 ,14.9 ,15.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 16:00,26.1 ,23.6 ,24.5 ,25.8 ,23.8 ,24.5 ,23.4 ,25.4 ,22.8 ,2.0 ,2.4 ,14.9 ,15.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 17:00,26.1 ,23.6 ,23.9 ,25.8 ,23.8 ,24.5 ,23.5 ,25.4 ,22.8 ,2.0 ,2.4 ,15.0 ,15.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 18:00,26.1 ,23.6 ,24.0 ,25.8 ,23.8 ,24.5 ,23.5 ,25.4 ,22.8 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 19:00,26.1 ,23.6 ,23.8 ,25.9 ,23.8 ,24.6 ,23.5 ,25.4 ,22.8 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 20:00,26.1 ,23.6 ,23.8 ,25.9 ,23.8 ,24.6 ,23.5 ,25.4 ,22.8 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 21:00,26.1 ,23.6 ,24.4 ,25.8 ,23.8 ,24.5 ,23.5 ,25.4 ,22.8 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 22:00,26.1 ,23.6 ,24.5 ,25.9 ,23.9 ,24.5 ,23.5 ,25.5 ,22.8 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/2 23:00,26.2 ,23.7 ,23.8 ,25.9 ,23.8 ,24.5 ,23.5 ,25.5 ,22.8 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 0:00,26.1 ,23.6 ,23.8 ,25.9 ,23.8 ,24.5 ,23.5 ,25.5 ,22.8 ,2.0 ,2.4 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 1:00,26.2 ,23.7 ,23.9 ,25.9 ,23.8 ,24.6 ,23.5 ,25.5 ,22.8 ,2.0 ,2.4 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 2:00,26.2 ,23.6 ,23.9 ,25.9 ,23.8 ,24.5 ,23.5 ,25.5 ,22.8 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 3:00,26.2 ,23.7 ,23.9 ,25.9 ,23.8 ,24.5 ,23.5 ,25.5 ,22.8 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 4:00,26.1 ,23.7 ,23.8 ,25.9 ,23.8 ,24.6 ,23.5 ,25.5 ,22.8 ,2.0 ,2.4 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 5:00,26.2 ,23.7 ,23.9 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.9 ,2.0 ,2.4 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 6:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.8 ,2.0 ,2.4 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 7:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.9 ,2.0 ,2.5 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 8:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.9 ,2.0 ,2.4 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 9:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.9 ,2.0 ,2.4 ,15.0 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 10:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.9 ,2.0 ,2.4 ,15.1 ,15.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 11:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.9 ,2.0 ,2.4 ,15.1 ,15.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 12:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.9 ,2.0 ,2.4 ,15.1 ,15.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 13:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.5 ,25.5 ,22.9 ,2.0 ,2.4 ,15.2 ,15.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 14:00,26.2 ,23.7 ,23.8 ,26.0 ,23.9 ,24.6 ,23.6 ,25.5 ,22.9 ,2.0 ,2.4 ,15.2 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 15:00,26.2 ,23.7 ,23.8 ,25.9 ,23.9 ,24.6 ,23.6 ,25.5 ,22.9 ,2.0 ,2.5 ,15.2 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 16:00,26.2 ,23.7 ,23.8 ,26.0 ,23.9 ,24.6 ,23.6 ,25.5 ,22.9 ,2.0 ,2.4 ,15.2 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 17:00,26.2 ,23.8 ,23.8 ,26.0 ,23.9 ,24.7 ,23.6 ,25.5 ,22.9 ,2.0 ,2.4 ,15.3 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 18:00,26.3 ,23.8 ,23.8 ,25.9 ,23.9 ,24.6 ,23.6 ,25.5 ,22.9 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 19:00,26.3 ,23.8 ,23.8 ,26.0 ,23.9 ,24.6 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 20:00,26.2 ,23.7 ,23.8 ,26.0 ,23.9 ,24.6 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 21:00,26.2 ,23.7 ,23.8 ,26.0 ,23.9 ,24.6 ,23.6 ,25.6 ,22.9 ,2.0 ,2.5 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 22:00,26.3 ,23.8 ,23.9 ,26.0 ,23.9 ,24.6 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/3 23:00,26.3 ,23.8 ,23.8 ,26.0 ,24.0 ,24.7 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 0:00,26.3 ,23.8 ,23.8 ,26.0 ,23.9 ,24.7 ,23.6 ,25.6 ,22.9 ,2.0 ,2.5 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 1:00,26.3 ,23.8 ,23.8 ,26.0 ,24.0 ,24.7 ,23.6 ,25.6 ,22.9 ,2.0 ,2.5 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 2:00,26.3 ,23.7 ,23.9 ,26.0 ,24.0 ,24.7 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 3:00,26.3 ,23.7 ,23.9 ,26.0 ,24.0 ,24.7 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 4:00,26.3 ,23.7 ,23.9 ,26.0 ,24.0 ,24.7 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 5:00,26.3 ,23.8 ,23.9 ,26.0 ,24.0 ,24.7 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 6:00,26.3 ,23.7 ,23.8 ,26.0 ,24.0 ,24.7 ,23.6 ,25.6 ,22.9 ,2.0 ,2.4 ,15.2 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 7:00,26.3 ,23.8 ,23.9 ,26.0 ,24.0 ,24.7 ,23.7 ,25.6 ,22.9 ,2.0 ,2.5 ,15.3 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 8:00,26.3 ,23.8 ,23.9 ,26.0 ,24.0 ,24.7 ,23.7 ,25.6 ,22.9 ,2.0 ,2.4 ,15.3 ,15.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 9:00,26.3 ,23.8 ,23.9 ,26.1 ,24.0 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 10:00,26.3 ,23.8 ,23.9 ,26.1 ,24.0 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 11:00,26.3 ,23.8 ,23.9 ,26.1 ,24.0 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.3 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 12:00,26.3 ,23.8 ,23.9 ,26.1 ,24.0 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.4 ,15.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 13:00,26.3 ,23.8 ,23.9 ,26.0 ,24.2 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 14:00,26.3 ,23.8 ,23.9 ,26.1 ,24.0 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 15:00,26.3 ,23.8 ,23.9 ,26.1 ,24.0 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 16:00,26.3 ,23.8 ,23.9 ,26.1 ,24.0 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 17:00,26.3 ,23.8 ,23.9 ,26.1 ,24.0 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 18:00,26.4 ,23.8 ,23.9 ,26.1 ,24.1 ,24.7 ,23.7 ,25.7 ,23.1 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 19:00,26.4 ,23.8 ,23.9 ,26.1 ,24.1 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 20:00,26.4 ,23.8 ,23.9 ,26.1 ,24.1 ,24.7 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 21:00,26.4 ,23.8 ,23.9 ,26.1 ,24.1 ,24.8 ,23.7 ,25.7 ,23.0 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 22:00,26.4 ,23.8 ,23.9 ,26.1 ,24.1 ,24.8 ,23.7 ,25.7 ,23.1 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/4 23:00,26.4 ,23.8 ,23.9 ,26.1 ,24.1 ,24.8 ,23.7 ,25.7 ,23.1 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 0:00,26.4 ,23.8 ,23.9 ,26.1 ,24.1 ,24.9 ,23.7 ,25.7 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 1:00,26.4 ,23.9 ,24.0 ,26.2 ,24.1 ,24.8 ,23.7 ,25.7 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 2:00,26.4 ,23.9 ,23.9 ,26.1 ,24.1 ,24.8 ,23.7 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 3:00,26.4 ,23.9 ,24.0 ,26.1 ,24.1 ,24.8 ,23.7 ,25.7 ,23.1 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 4:00,26.4 ,23.9 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 5:00,26.4 ,23.9 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 6:00,26.4 ,23.9 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 7:00,26.4 ,23.9 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 8:00,26.4 ,24.0 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 9:00,26.4 ,24.0 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 10:00,26.4 ,24.0 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 11:00,26.4 ,24.0 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 12:00,26.5 ,24.0 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 13:00,26.5 ,24.0 ,24.1 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 14:00,26.5 ,24.0 ,24.1 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 15:00,26.5 ,24.0 ,24.1 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 16:00,26.5 ,24.0 ,24.1 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.1 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 17:00,26.5 ,24.0 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.9 ,23.2 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 18:00,26.5 ,24.0 ,24.0 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.2 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 19:00,26.5 ,24.0 ,24.0 ,26.3 ,24.1 ,24.8 ,23.8 ,25.9 ,23.2 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 20:00,26.5 ,24.0 ,24.1 ,26.2 ,24.1 ,24.8 ,23.8 ,25.8 ,23.2 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 21:00,26.5 ,24.0 ,24.0 ,26.3 ,24.1 ,24.8 ,23.8 ,25.9 ,23.2 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 22:00,26.5 ,24.0 ,24.0 ,26.3 ,24.1 ,24.8 ,23.8 ,25.9 ,23.2 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/5 23:00,26.5 ,24.0 ,24.0 ,26.3 ,24.1 ,24.8 ,23.8 ,25.9 ,23.2 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 0:00,26.5 ,24.1 ,24.1 ,26.3 ,24.1 ,24.9 ,23.8 ,25.9 ,23.2 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 1:00,26.6 ,24.1 ,24.1 ,26.3 ,24.1 ,24.9 ,23.8 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 2:00,26.6 ,24.1 ,24.1 ,26.3 ,24.2 ,24.9 ,23.8 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 3:00,26.6 ,24.1 ,24.1 ,26.3 ,24.2 ,24.9 ,23.8 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 4:00,26.6 ,24.1 ,24.1 ,26.3 ,24.2 ,24.9 ,23.8 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 5:00,26.6 ,24.1 ,24.1 ,26.3 ,24.2 ,24.9 ,23.9 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 6:00,26.6 ,24.1 ,24.1 ,26.3 ,24.1 ,24.9 ,23.9 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 7:00,26.6 ,24.1 ,24.1 ,26.3 ,24.1 ,24.9 ,23.8 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 8:00,26.6 ,24.1 ,24.1 ,26.3 ,24.2 ,24.9 ,23.9 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 9:00,26.6 ,24.1 ,24.1 ,26.3 ,24.1 ,24.9 ,23.9 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 10:00,26.6 ,24.1 ,24.1 ,26.3 ,24.1 ,24.9 ,23.9 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 11:00,26.6 ,24.0 ,24.1 ,26.3 ,24.2 ,24.9 ,23.9 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 12:00,26.6 ,24.0 ,24.1 ,26.3 ,24.2 ,24.9 ,23.9 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 13:00,26.6 ,24.0 ,24.1 ,26.4 ,24.2 ,24.9 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 14:00,26.6 ,24.0 ,24.1 ,26.3 ,24.2 ,24.9 ,23.9 ,25.9 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 15:00,26.6 ,24.0 ,24.1 ,26.4 ,24.2 ,24.9 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 16:00,26.6 ,24.0 ,24.2 ,26.4 ,24.2 ,24.9 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 17:00,26.6 ,24.0 ,24.1 ,26.4 ,24.2 ,24.9 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 18:00,26.6 ,24.1 ,24.2 ,26.4 ,24.2 ,24.9 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 19:00,26.6 ,24.0 ,24.2 ,26.4 ,24.2 ,24.9 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 20:00,26.6 ,24.1 ,24.2 ,26.4 ,24.2 ,25.0 ,24.0 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 21:00,26.6 ,24.1 ,24.2 ,26.4 ,24.2 ,25.0 ,24.0 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 22:00,26.7 ,24.1 ,24.2 ,26.4 ,24.3 ,25.0 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/6 23:00,26.6 ,24.1 ,24.2 ,26.4 ,24.3 ,25.0 ,24.0 ,26.0 ,23.3 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 0:00,26.7 ,24.1 ,24.2 ,26.4 ,24.3 ,25.2 ,24.0 ,26.0 ,23.3 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 1:00,26.7 ,24.1 ,24.2 ,26.4 ,24.2 ,25.0 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 2:00,26.7 ,24.1 ,24.2 ,26.4 ,24.3 ,25.0 ,23.9 ,26.0 ,23.3 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 3:00,26.7 ,24.1 ,24.2 ,26.4 ,24.3 ,25.1 ,24.0 ,26.0 ,23.3 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 4:00,26.7 ,24.1 ,24.2 ,26.5 ,24.3 ,25.1 ,24.0 ,26.1 ,23.4 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 5:00,26.7 ,24.1 ,24.2 ,26.4 ,24.3 ,25.1 ,24.0 ,26.1 ,23.3 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 6:00,26.7 ,24.1 ,24.2 ,26.4 ,24.3 ,25.0 ,24.0 ,26.1 ,23.3 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 7:00,26.7 ,24.1 ,24.2 ,26.4 ,24.3 ,25.0 ,24.0 ,26.0 ,23.3 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 8:00,26.7 ,24.2 ,24.3 ,26.4 ,24.3 ,25.0 ,24.0 ,26.0 ,23.3 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 9:00,26.7 ,24.1 ,24.2 ,26.4 ,24.3 ,25.1 ,24.0 ,26.1 ,23.3 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 10:00,26.7 ,24.1 ,24.3 ,26.4 ,24.4 ,25.1 ,24.0 ,26.1 ,23.3 ,2.0 ,2.4 ,15.4 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 11:00,26.7 ,24.1 ,24.2 ,26.4 ,24.4 ,25.1 ,24.0 ,26.1 ,23.3 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 12:00,26.7 ,24.2 ,24.3 ,26.4 ,24.4 ,25.1 ,24.0 ,26.1 ,23.3 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 13:00,26.7 ,24.2 ,24.3 ,26.5 ,24.4 ,25.1 ,24.0 ,26.1 ,23.4 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 14:00,26.7 ,24.2 ,24.3 ,26.5 ,24.4 ,25.2 ,24.0 ,26.1 ,23.4 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 15:00,26.7 ,24.2 ,24.3 ,26.5 ,24.4 ,25.2 ,24.0 ,26.1 ,23.4 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 16:00,26.7 ,24.2 ,24.3 ,26.5 ,24.4 ,25.1 ,24.0 ,26.1 ,23.4 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 17:00,26.7 ,24.2 ,24.3 ,26.5 ,24.4 ,25.1 ,24.1 ,26.1 ,23.4 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 18:00,26.8 ,24.2 ,24.3 ,26.5 ,24.4 ,25.1 ,24.1 ,26.1 ,23.4 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 19:00,26.7 ,24.2 ,24.3 ,26.5 ,24.4 ,25.1 ,24.1 ,26.1 ,23.4 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 20:00,26.8 ,24.2 ,24.3 ,26.5 ,24.4 ,25.1 ,24.1 ,26.1 ,23.4 ,2.0 ,2.4 ,15.6 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
