,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/5/7 21:00,26.8 ,24.2 ,24.3 ,26.5 ,24.4 ,25.1 ,24.1 ,26.1 ,23.4 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 22:00,26.8 ,24.2 ,24.3 ,26.5 ,24.5 ,25.1 ,24.1 ,26.1 ,23.4 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/7 23:00,26.8 ,24.2 ,24.3 ,26.6 ,24.4 ,25.1 ,24.1 ,26.1 ,23.4 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 0:00,26.8 ,24.2 ,24.3 ,26.5 ,24.4 ,25.1 ,24.1 ,26.1 ,23.4 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 1:00,26.8 ,24.2 ,24.3 ,26.5 ,24.5 ,25.1 ,24.1 ,26.1 ,23.5 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 2:00,26.8 ,24.2 ,24.3 ,26.6 ,24.5 ,25.1 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 3:00,26.8 ,24.2 ,24.3 ,26.6 ,24.5 ,25.3 ,24.1 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 4:00,26.8 ,24.3 ,24.3 ,26.5 ,24.4 ,25.1 ,24.1 ,26.1 ,23.5 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 5:00,26.8 ,24.2 ,24.3 ,26.6 ,24.6 ,25.2 ,24.1 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 6:00,26.8 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.1 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 7:00,26.8 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.1 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 8:00,26.8 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 9:00,26.8 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 10:00,26.8 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 11:00,26.8 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.5 ,15.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 12:00,26.9 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 13:00,26.8 ,24.3 ,24.4 ,26.6 ,24.6 ,25.3 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 14:00,26.8 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 15:00,26.9 ,24.3 ,24.4 ,26.6 ,24.5 ,25.2 ,24.2 ,26.2 ,23.5 ,2.0 ,2.4 ,15.6 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 16:00,26.9 ,24.3 ,24.4 ,26.6 ,24.6 ,25.3 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 17:00,26.9 ,24.5 ,24.4 ,26.6 ,24.6 ,25.3 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 18:00,26.9 ,24.4 ,24.4 ,26.7 ,24.6 ,25.4 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 19:00,26.9 ,24.4 ,24.5 ,26.6 ,24.6 ,25.3 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 20:00,26.9 ,24.4 ,24.5 ,26.6 ,24.6 ,25.3 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 21:00,26.9 ,24.4 ,24.5 ,26.6 ,24.6 ,25.3 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 22:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/8 23:00,26.9 ,24.4 ,24.5 ,26.6 ,24.6 ,25.3 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 0:00,26.9 ,24.4 ,24.5 ,26.6 ,24.6 ,25.3 ,24.3 ,26.2 ,23.5 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 1:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.3 ,26.2 ,23.6 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 2:00,26.9 ,24.4 ,24.5 ,26.6 ,24.6 ,25.3 ,24.3 ,26.2 ,23.6 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 3:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 4:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 5:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 6:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 7:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.7 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 8:00,27.0 ,24.5 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.8 ,15.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 9:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.8 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 10:00,27.0 ,24.5 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.8 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 11:00,26.9 ,24.4 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 12:00,27.0 ,24.6 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 13:00,27.0 ,24.6 ,24.5 ,26.7 ,24.6 ,25.4 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,16.0 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 14:00,27.0 ,24.5 ,24.5 ,26.7 ,24.6 ,25.3 ,24.4 ,26.3 ,23.6 ,2.0 ,2.4 ,16.0 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 15:00,27.0 ,24.5 ,24.5 ,26.7 ,24.7 ,25.4 ,24.4 ,26.3 ,23.7 ,2.0 ,2.4 ,16.0 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 16:00,27.0 ,24.5 ,24.5 ,26.7 ,24.7 ,25.4 ,24.4 ,26.3 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 17:00,27.0 ,24.5 ,24.5 ,26.8 ,24.7 ,25.4 ,24.4 ,26.3 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 18:00,27.0 ,24.5 ,24.6 ,26.7 ,24.7 ,25.4 ,24.4 ,26.3 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 19:00,27.0 ,24.5 ,24.6 ,26.7 ,24.7 ,25.4 ,24.4 ,26.3 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 20:00,27.0 ,24.5 ,24.5 ,26.7 ,24.7 ,25.4 ,24.4 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 21:00,27.0 ,24.5 ,24.5 ,26.8 ,24.7 ,25.4 ,24.4 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 22:00,27.0 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.4 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/9 23:00,27.0 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.4 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 0:00,27.0 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 1:00,27.0 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 2:00,27.1 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 3:00,27.1 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 4:00,27.1 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.8 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 5:00,27.1 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.8 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 6:00,27.1 ,24.5 ,24.6 ,26.8 ,24.8 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.8 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 7:00,27.1 ,24.5 ,24.6 ,26.8 ,24.8 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.8 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 8:00,27.1 ,24.5 ,24.6 ,26.8 ,24.8 ,25.5 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.8 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 9:00,27.1 ,24.5 ,24.6 ,26.8 ,24.8 ,25.5 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,15.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 10:00,27.1 ,24.5 ,24.6 ,26.8 ,24.7 ,25.4 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 11:00,27.1 ,24.6 ,24.6 ,26.8 ,24.8 ,25.5 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 12:00,27.1 ,24.6 ,24.6 ,26.8 ,24.8 ,25.5 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,15.9 ,16.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 13:00,27.1 ,24.6 ,24.6 ,26.8 ,24.8 ,25.5 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 14:00,27.1 ,24.6 ,24.6 ,26.8 ,24.8 ,25.5 ,24.5 ,26.4 ,23.7 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 15:00,27.1 ,24.7 ,24.6 ,26.8 ,24.9 ,25.5 ,24.5 ,26.4 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 16:00,27.1 ,24.6 ,24.6 ,26.8 ,24.9 ,25.5 ,24.5 ,26.4 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 17:00,27.1 ,24.6 ,24.6 ,26.8 ,24.9 ,25.5 ,24.5 ,26.4 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 18:00,27.1 ,24.6 ,24.6 ,26.8 ,24.9 ,25.5 ,24.5 ,26.4 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 19:00,27.1 ,24.6 ,24.7 ,26.8 ,24.9 ,25.5 ,24.5 ,26.5 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 20:00,27.1 ,24.6 ,24.7 ,26.8 ,24.9 ,25.5 ,24.5 ,26.4 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 21:00,27.1 ,24.6 ,24.7 ,26.9 ,24.9 ,25.5 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 22:00,27.1 ,24.6 ,24.7 ,26.9 ,24.9 ,25.5 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/10 23:00,27.1 ,24.6 ,24.7 ,26.9 ,24.9 ,25.5 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 0:00,27.1 ,24.6 ,24.7 ,26.9 ,24.9 ,25.5 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 1:00,27.1 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 2:00,27.1 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 3:00,27.2 ,24.6 ,24.7 ,26.9 ,24.9 ,25.5 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 4:00,27.1 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 5:00,27.2 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 6:00,27.1 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 7:00,27.2 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.5 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 8:00,27.2 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 9:00,27.2 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 10:00,27.2 ,24.6 ,24.7 ,26.9 ,25.1 ,25.6 ,24.6 ,26.6 ,23.8 ,2.0 ,2.4 ,16.0 ,16.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 11:00,27.2 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.8 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 12:00,27.2 ,24.7 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 13:00,27.2 ,24.7 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 14:00,27.2 ,24.7 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 15:00,27.2 ,24.7 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 16:00,27.2 ,24.7 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 17:00,27.2 ,24.6 ,24.7 ,26.9 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 18:00,27.2 ,24.6 ,24.7 ,27.0 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 19:00,27.2 ,24.6 ,24.7 ,27.0 ,25.1 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 20:00,27.2 ,24.6 ,24.7 ,27.0 ,24.9 ,25.6 ,24.6 ,26.6 ,23.9 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 21:00,27.2 ,24.7 ,24.7 ,27.0 ,24.9 ,25.6 ,24.6 ,26.6 ,24.0 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 22:00,27.2 ,24.7 ,24.7 ,27.0 ,24.9 ,25.6 ,24.6 ,26.6 ,24.0 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/11 23:00,27.2 ,24.7 ,24.7 ,27.0 ,24.9 ,25.6 ,24.6 ,26.6 ,24.0 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 0:00,27.2 ,24.7 ,24.7 ,27.0 ,24.9 ,25.6 ,24.6 ,26.6 ,24.0 ,2.0 ,2.4 ,16.2 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 1:00,27.2 ,24.7 ,24.8 ,27.0 ,25.0 ,25.6 ,24.6 ,26.6 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 2:00,27.2 ,24.7 ,24.8 ,27.1 ,25.0 ,25.6 ,24.6 ,26.6 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 3:00,27.2 ,24.7 ,24.8 ,27.0 ,25.0 ,25.6 ,24.6 ,26.7 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 4:00,27.2 ,24.7 ,24.8 ,27.0 ,25.0 ,25.6 ,24.6 ,26.6 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 5:00,27.2 ,24.7 ,24.8 ,27.0 ,25.0 ,25.6 ,24.6 ,26.7 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 6:00,27.2 ,24.7 ,24.8 ,27.0 ,25.0 ,25.7 ,24.6 ,26.7 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 7:00,27.2 ,24.7 ,24.8 ,27.0 ,25.0 ,25.6 ,24.6 ,26.7 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 8:00,27.3 ,24.7 ,24.8 ,27.1 ,25.1 ,25.6 ,24.7 ,26.7 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 9:00,27.3 ,24.8 ,24.8 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 10:00,27.3 ,24.8 ,24.9 ,27.0 ,25.1 ,25.7 ,24.7 ,26.7 ,24.0 ,2.0 ,2.4 ,16.1 ,16.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 11:00,27.3 ,24.8 ,24.9 ,27.0 ,25.0 ,25.6 ,24.7 ,26.7 ,24.0 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 12:00,27.3 ,24.8 ,24.8 ,27.1 ,25.0 ,25.9 ,24.7 ,26.7 ,24.0 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 13:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 14:00,27.3 ,24.8 ,24.9 ,27.1 ,25.0 ,25.9 ,24.7 ,26.7 ,24.0 ,2.0 ,2.4 ,16.2 ,16.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 15:00,27.3 ,24.9 ,24.9 ,27.1 ,25.0 ,26.0 ,24.7 ,26.7 ,24.0 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 16:00,27.3 ,24.9 ,24.9 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 17:00,27.3 ,24.9 ,24.9 ,27.1 ,25.0 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 18:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 19:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 20:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 21:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 22:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/12 23:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.7 ,24.7 ,26.7 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 0:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 1:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 2:00,27.3 ,24.8 ,24.9 ,27.1 ,25.1 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 3:00,27.4 ,24.9 ,24.9 ,27.1 ,25.1 ,25.8 ,24.7 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 4:00,27.3 ,24.8 ,24.9 ,27.2 ,25.1 ,25.7 ,24.7 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 5:00,27.3 ,24.9 ,24.9 ,27.1 ,25.3 ,25.7 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 6:00,27.4 ,24.9 ,24.9 ,27.2 ,25.1 ,25.7 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 7:00,27.4 ,24.9 ,25.0 ,27.1 ,25.2 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 8:00,27.4 ,24.9 ,25.0 ,27.1 ,25.1 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 9:00,27.4 ,24.9 ,25.0 ,27.2 ,25.1 ,25.7 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 10:00,27.4 ,24.9 ,25.0 ,27.1 ,25.1 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 11:00,27.4 ,24.9 ,25.0 ,27.2 ,25.2 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 12:00,27.4 ,25.0 ,25.0 ,27.2 ,25.1 ,25.8 ,24.8 ,26.8 ,24.2 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 13:00,27.4 ,25.0 ,24.9 ,27.2 ,25.1 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 14:00,27.5 ,25.0 ,25.0 ,27.2 ,25.1 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.3 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 15:00,27.4 ,25.1 ,25.0 ,27.2 ,25.1 ,25.8 ,24.9 ,26.8 ,24.2 ,2.0 ,2.4 ,16.4 ,16.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 16:00,27.5 ,25.1 ,25.0 ,27.2 ,25.3 ,25.8 ,24.9 ,26.8 ,24.1 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 17:00,27.5 ,25.1 ,25.0 ,27.2 ,25.1 ,25.8 ,24.8 ,26.8 ,24.2 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 18:00,27.5 ,25.1 ,25.0 ,27.2 ,25.1 ,25.7 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 19:00,27.5 ,25.1 ,25.0 ,27.2 ,25.2 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 20:00,27.4 ,25.1 ,25.1 ,27.2 ,25.2 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 21:00,27.5 ,25.1 ,25.0 ,27.2 ,25.2 ,25.8 ,24.8 ,26.8 ,24.1 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 22:00,27.5 ,25.0 ,25.0 ,27.2 ,25.3 ,25.8 ,24.9 ,26.8 ,24.1 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/13 23:00,27.4 ,25.0 ,25.0 ,27.2 ,25.3 ,25.8 ,24.9 ,26.8 ,24.1 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 0:00,27.4 ,25.0 ,25.0 ,27.2 ,25.3 ,25.8 ,24.9 ,26.8 ,24.1 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 1:00,27.5 ,25.0 ,25.1 ,27.2 ,25.3 ,25.8 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 2:00,27.4 ,25.0 ,25.1 ,27.2 ,25.3 ,25.8 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.4 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 3:00,27.5 ,25.2 ,25.1 ,27.3 ,25.3 ,25.8 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.5 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 4:00,27.5 ,25.0 ,25.1 ,27.2 ,25.3 ,25.8 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.5 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 5:00,27.5 ,25.0 ,25.1 ,27.3 ,25.3 ,25.8 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 6:00,27.5 ,25.0 ,25.2 ,27.2 ,25.3 ,25.8 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 7:00,27.5 ,24.9 ,26.0 ,27.3 ,25.4 ,25.8 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 8:00,27.5 ,25.0 ,25.2 ,27.2 ,25.3 ,25.9 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 9:00,27.5 ,25.0 ,25.2 ,27.2 ,25.3 ,25.8 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 10:00,27.5 ,24.9 ,26.0 ,27.3 ,25.3 ,25.9 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 11:00,27.5 ,25.0 ,25.9 ,27.3 ,25.3 ,25.9 ,24.9 ,26.9 ,24.2 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 12:00,27.5 ,25.0 ,25.7 ,27.3 ,25.3 ,25.9 ,24.9 ,26.9 ,24.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 13:00,27.5 ,25.1 ,25.1 ,27.3 ,25.3 ,25.9 ,24.9 ,26.9 ,24.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 14:00,27.5 ,25.0 ,25.1 ,27.3 ,25.3 ,25.9 ,24.9 ,26.9 ,24.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 15:00,27.5 ,25.1 ,25.1 ,27.3 ,25.3 ,25.9 ,24.9 ,26.9 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 16:00,27.5 ,25.1 ,25.1 ,27.3 ,25.2 ,25.9 ,24.9 ,26.9 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 17:00,27.5 ,25.1 ,25.1 ,27.4 ,25.3 ,25.9 ,24.9 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 18:00,27.6 ,25.1 ,25.1 ,27.3 ,25.3 ,25.9 ,24.9 ,26.9 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 19:00,27.6 ,25.1 ,25.1 ,27.3 ,25.3 ,25.9 ,24.9 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 20:00,27.6 ,25.1 ,25.1 ,27.3 ,25.5 ,25.9 ,25.0 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 21:00,27.5 ,25.1 ,25.2 ,27.3 ,25.3 ,26.2 ,25.0 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 22:00,27.5 ,25.1 ,25.1 ,27.3 ,25.3 ,25.9 ,25.0 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/14 23:00,27.6 ,25.1 ,25.1 ,27.3 ,25.3 ,25.9 ,25.0 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 0:00,27.5 ,25.1 ,25.2 ,27.3 ,25.3 ,25.9 ,25.0 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 1:00,27.6 ,25.1 ,25.2 ,27.3 ,25.3 ,25.9 ,25.0 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 2:00,27.6 ,25.1 ,25.2 ,27.4 ,25.3 ,25.9 ,25.0 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 3:00,27.6 ,25.1 ,25.2 ,27.3 ,25.3 ,25.9 ,25.0 ,27.0 ,24.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 4:00,27.6 ,25.1 ,25.2 ,27.4 ,25.3 ,26.0 ,25.1 ,27.0 ,24.4 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 5:00,27.6 ,25.1 ,25.2 ,27.4 ,25.3 ,26.0 ,25.0 ,27.0 ,24.4 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 6:00,27.6 ,25.1 ,25.2 ,27.4 ,25.3 ,26.0 ,25.0 ,27.0 ,24.4 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 7:00,27.6 ,25.1 ,25.2 ,27.4 ,25.3 ,26.0 ,25.0 ,27.0 ,24.4 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 8:00,27.6 ,25.1 ,25.2 ,27.4 ,25.3 ,26.0 ,25.0 ,27.0 ,24.4 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 9:00,27.6 ,25.2 ,25.2 ,27.4 ,25.3 ,26.0 ,25.1 ,27.0 ,24.4 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 10:00,27.6 ,25.2 ,25.2 ,27.4 ,25.3 ,26.0 ,25.0 ,27.0 ,24.4 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 11:00,27.6 ,25.2 ,25.3 ,27.4 ,25.3 ,26.0 ,25.0 ,27.0 ,24.4 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 12:00,27.6 ,25.2 ,25.3 ,27.4 ,25.3 ,26.0 ,25.1 ,27.0 ,24.4 ,2.0 ,2.4 ,16.9 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 13:00,27.6 ,25.2 ,25.3 ,27.4 ,25.3 ,26.0 ,25.1 ,27.1 ,24.4 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 14:00,27.6 ,25.2 ,25.3 ,27.4 ,25.3 ,26.0 ,25.1 ,27.0 ,24.4 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 15:00,27.7 ,25.3 ,25.3 ,27.5 ,25.3 ,26.0 ,25.1 ,27.0 ,24.4 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 16:00,27.7 ,25.4 ,25.3 ,27.4 ,25.3 ,26.0 ,25.1 ,27.0 ,24.4 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 17:00,27.7 ,25.3 ,25.3 ,27.4 ,25.5 ,26.0 ,25.1 ,27.0 ,24.4 ,2.0 ,2.4 ,17.0 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 18:00,27.6 ,25.3 ,25.3 ,27.4 ,25.3 ,26.0 ,25.1 ,27.0 ,24.4 ,2.0 ,2.4 ,17.0 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 19:00,27.6 ,25.3 ,25.3 ,27.4 ,25.4 ,26.0 ,25.1 ,27.1 ,24.4 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 20:00,27.6 ,25.3 ,25.3 ,27.4 ,25.4 ,26.1 ,25.1 ,27.1 ,24.5 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 21:00,27.7 ,25.3 ,25.3 ,27.4 ,25.4 ,26.0 ,25.1 ,27.1 ,24.4 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 22:00,27.7 ,25.3 ,25.3 ,27.5 ,25.4 ,26.0 ,25.1 ,27.1 ,24.5 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/15 23:00,27.7 ,25.3 ,25.3 ,27.5 ,25.4 ,26.0 ,25.1 ,27.1 ,24.5 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 0:00,27.7 ,25.3 ,25.3 ,27.5 ,25.4 ,26.1 ,25.1 ,27.1 ,24.5 ,2.0 ,2.4 ,17.0 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 1:00,27.7 ,25.3 ,25.3 ,27.5 ,25.4 ,26.1 ,25.1 ,27.1 ,24.5 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 2:00,27.7 ,25.3 ,25.3 ,27.5 ,25.4 ,26.0 ,25.1 ,27.1 ,24.5 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 3:00,27.7 ,25.3 ,25.3 ,27.5 ,25.3 ,26.0 ,25.1 ,27.1 ,24.5 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 4:00,27.7 ,25.3 ,25.3 ,27.5 ,25.4 ,26.1 ,25.1 ,27.1 ,24.5 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 5:00,27.7 ,25.3 ,25.3 ,27.5 ,25.4 ,26.1 ,25.2 ,27.2 ,24.5 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 6:00,27.7 ,25.3 ,25.4 ,27.5 ,25.4 ,26.2 ,25.2 ,27.2 ,24.5 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 7:00,27.7 ,25.3 ,25.3 ,27.5 ,25.4 ,26.1 ,25.2 ,27.2 ,24.5 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 8:00,27.7 ,25.3 ,25.4 ,27.5 ,25.4 ,26.1 ,25.2 ,27.2 ,24.5 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 9:00,27.7 ,25.3 ,25.4 ,27.5 ,25.6 ,26.1 ,25.2 ,27.2 ,24.5 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 10:00,27.7 ,25.3 ,25.4 ,27.5 ,25.7 ,26.1 ,25.2 ,27.2 ,24.6 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 11:00,27.7 ,25.3 ,25.4 ,27.5 ,25.5 ,26.1 ,25.2 ,27.2 ,24.6 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 12:00,27.7 ,25.4 ,25.4 ,27.5 ,25.5 ,26.1 ,25.2 ,27.2 ,24.6 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 13:00,27.8 ,25.4 ,25.4 ,27.5 ,25.4 ,26.2 ,25.2 ,27.2 ,24.6 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 14:00,27.8 ,25.4 ,25.4 ,27.5 ,25.4 ,26.2 ,25.2 ,27.2 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 15:00,27.8 ,25.4 ,25.4 ,27.5 ,25.5 ,26.2 ,25.2 ,27.2 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 16:00,27.8 ,25.4 ,25.4 ,27.5 ,25.5 ,26.2 ,25.3 ,27.2 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 17:00,27.8 ,25.4 ,25.4 ,27.5 ,25.5 ,26.2 ,25.3 ,27.2 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 18:00,27.8 ,25.4 ,25.4 ,27.5 ,25.5 ,26.2 ,25.3 ,27.2 ,24.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 19:00,27.8 ,25.4 ,25.4 ,27.5 ,25.5 ,26.1 ,25.2 ,27.2 ,24.5 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 20:00,27.8 ,25.4 ,25.5 ,27.6 ,25.5 ,26.2 ,25.3 ,27.2 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 21:00,27.8 ,25.4 ,25.4 ,27.6 ,25.5 ,26.1 ,25.3 ,27.2 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 22:00,27.8 ,25.4 ,25.5 ,27.6 ,25.5 ,26.2 ,25.3 ,27.2 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/16 23:00,27.7 ,25.4 ,25.5 ,27.6 ,25.5 ,26.2 ,25.3 ,27.3 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 0:00,27.8 ,25.4 ,25.5 ,27.6 ,25.5 ,26.2 ,25.3 ,27.2 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 1:00,27.8 ,25.4 ,25.5 ,27.6 ,25.5 ,26.2 ,25.3 ,27.3 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 2:00,27.8 ,25.4 ,25.5 ,27.6 ,25.5 ,26.2 ,25.3 ,27.3 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 3:00,27.8 ,25.5 ,25.5 ,27.6 ,25.6 ,26.3 ,25.3 ,27.3 ,24.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 4:00,27.8 ,25.5 ,25.5 ,27.6 ,25.6 ,26.2 ,25.3 ,27.3 ,24.6 ,2.0 ,2.4 ,17.2 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 5:00,27.8 ,25.4 ,25.5 ,27.6 ,25.6 ,26.2 ,25.3 ,27.3 ,24.6 ,2.0 ,2.4 ,17.2 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 6:00,27.8 ,25.5 ,25.5 ,27.6 ,25.6 ,26.2 ,25.3 ,27.3 ,24.6 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 7:00,27.9 ,25.5 ,25.5 ,27.6 ,25.6 ,26.2 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 8:00,27.9 ,25.5 ,25.5 ,27.6 ,25.6 ,26.2 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 9:00,27.9 ,25.5 ,25.5 ,27.6 ,25.7 ,26.2 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 10:00,27.9 ,25.5 ,25.5 ,27.6 ,25.6 ,26.3 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 11:00,27.9 ,25.5 ,25.5 ,27.6 ,25.6 ,26.3 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 12:00,27.9 ,25.5 ,25.5 ,27.6 ,25.6 ,26.3 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 13:00,27.9 ,25.5 ,25.5 ,27.6 ,25.7 ,26.3 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 14:00,27.9 ,25.5 ,25.6 ,27.6 ,25.6 ,26.3 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 15:00,27.9 ,25.5 ,25.6 ,27.7 ,25.8 ,26.3 ,25.3 ,27.3 ,24.7 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 16:00,27.9 ,25.5 ,25.6 ,27.8 ,25.6 ,26.3 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 17:00,27.9 ,25.5 ,25.5 ,27.7 ,25.6 ,26.3 ,25.3 ,27.4 ,24.7 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 18:00,27.9 ,25.5 ,25.6 ,27.7 ,25.7 ,26.3 ,25.3 ,27.4 ,24.7 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 19:00,27.9 ,25.5 ,25.6 ,27.7 ,25.7 ,26.3 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 20:00,27.9 ,25.5 ,25.5 ,27.7 ,25.7 ,26.3 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 21:00,27.9 ,25.5 ,25.6 ,27.8 ,25.7 ,26.3 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 22:00,27.9 ,25.5 ,25.6 ,27.7 ,25.7 ,26.3 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/17 23:00,27.9 ,25.5 ,25.6 ,27.7 ,25.7 ,26.3 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 0:00,28.0 ,25.5 ,25.6 ,27.7 ,25.7 ,26.3 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 1:00,28.0 ,25.5 ,25.6 ,27.8 ,25.7 ,26.3 ,25.4 ,27.5 ,24.8 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 2:00,28.0 ,25.5 ,25.6 ,27.7 ,25.7 ,26.3 ,25.4 ,27.5 ,24.7 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 3:00,28.0 ,25.5 ,25.6 ,27.7 ,25.8 ,26.2 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 4:00,28.0 ,25.5 ,25.6 ,27.7 ,25.7 ,26.3 ,25.4 ,27.4 ,24.7 ,2.0 ,2.4 ,17.3 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 5:00,28.0 ,25.5 ,25.6 ,27.7 ,25.8 ,26.3 ,25.4 ,27.5 ,24.8 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 6:00,28.0 ,25.5 ,25.6 ,27.8 ,25.8 ,26.3 ,25.4 ,27.5 ,24.8 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 7:00,28.0 ,25.5 ,25.6 ,27.8 ,25.7 ,26.4 ,25.4 ,27.5 ,24.8 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 8:00,28.0 ,25.5 ,25.6 ,27.9 ,25.9 ,26.4 ,25.4 ,27.5 ,24.8 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 9:00,28.0 ,25.6 ,25.6 ,27.8 ,25.7 ,26.4 ,25.4 ,27.5 ,24.8 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 10:00,28.0 ,25.6 ,25.6 ,27.8 ,25.8 ,26.4 ,25.5 ,27.5 ,24.8 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 11:00,28.0 ,25.6 ,25.6 ,27.8 ,25.7 ,26.4 ,25.5 ,27.5 ,24.9 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 12:00,28.1 ,25.6 ,25.6 ,27.8 ,25.7 ,26.4 ,25.5 ,27.5 ,24.8 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 13:00,28.0 ,25.6 ,25.6 ,27.8 ,25.8 ,26.4 ,25.5 ,27.5 ,24.8 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 14:00,28.0 ,25.6 ,25.6 ,27.8 ,25.7 ,26.4 ,25.5 ,27.5 ,24.8 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 15:00,28.1 ,25.6 ,25.7 ,27.8 ,25.8 ,26.4 ,25.5 ,27.5 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 16:00,28.1 ,25.6 ,25.7 ,27.9 ,25.8 ,26.4 ,25.5 ,27.5 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 17:00,28.1 ,25.6 ,25.7 ,27.8 ,25.8 ,26.4 ,25.5 ,27.5 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 18:00,28.1 ,25.6 ,25.7 ,27.8 ,25.8 ,26.4 ,25.5 ,27.5 ,24.9 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 19:00,28.1 ,25.6 ,25.7 ,27.8 ,25.8 ,26.4 ,25.5 ,27.5 ,24.9 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 20:00,28.1 ,25.6 ,25.7 ,27.8 ,25.8 ,26.4 ,25.5 ,27.6 ,24.9 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 21:00,28.1 ,25.6 ,25.8 ,27.8 ,25.8 ,26.4 ,25.5 ,27.5 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 22:00,28.1 ,25.6 ,25.8 ,27.8 ,25.8 ,26.4 ,25.5 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/18 23:00,28.1 ,25.6 ,25.7 ,27.9 ,25.8 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 0:00,28.1 ,25.6 ,25.7 ,27.9 ,25.8 ,26.4 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 1:00,28.1 ,25.6 ,25.7 ,27.9 ,25.8 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 2:00,28.1 ,25.6 ,25.7 ,27.9 ,25.8 ,26.4 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 3:00,28.1 ,25.6 ,25.7 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 4:00,28.1 ,25.6 ,25.7 ,27.9 ,25.8 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 5:00,28.1 ,25.6 ,25.7 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 6:00,28.1 ,25.6 ,25.7 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 7:00,28.2 ,25.6 ,25.7 ,27.9 ,25.8 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 8:00,28.2 ,25.6 ,25.8 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 9:00,28.2 ,25.6 ,25.7 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 10:00,28.2 ,25.6 ,25.7 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 11:00,28.2 ,25.6 ,25.8 ,27.9 ,25.8 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 12:00,28.2 ,25.6 ,25.8 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 13:00,28.2 ,25.7 ,25.8 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,25.0 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 14:00,28.2 ,25.6 ,25.8 ,27.9 ,25.9 ,26.6 ,25.6 ,27.6 ,24.9 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 15:00,28.2 ,25.6 ,25.8 ,27.9 ,25.9 ,26.5 ,25.6 ,27.6 ,25.0 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 16:00,28.2 ,25.7 ,25.8 ,28.0 ,25.9 ,26.5 ,25.7 ,27.6 ,25.0 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 17:00,28.2 ,25.7 ,25.8 ,28.0 ,25.9 ,26.5 ,25.6 ,27.6 ,25.0 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 18:00,28.2 ,25.7 ,25.8 ,28.0 ,25.9 ,26.6 ,25.7 ,27.7 ,25.0 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 19:00,28.2 ,25.7 ,25.8 ,28.0 ,25.9 ,26.6 ,25.7 ,27.6 ,25.0 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 20:00,28.2 ,25.7 ,25.8 ,28.0 ,25.9 ,26.6 ,25.6 ,27.7 ,25.0 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 21:00,28.2 ,25.7 ,25.8 ,28.0 ,25.9 ,26.6 ,25.7 ,27.7 ,25.0 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 22:00,28.2 ,25.7 ,25.8 ,28.0 ,25.9 ,26.6 ,25.7 ,27.7 ,25.0 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/19 23:00,28.3 ,25.7 ,25.8 ,28.0 ,25.9 ,26.6 ,25.7 ,27.7 ,25.0 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 0:00,28.2 ,25.7 ,25.8 ,28.1 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 1:00,28.3 ,25.8 ,25.9 ,28.0 ,25.9 ,26.7 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 2:00,28.3 ,25.8 ,25.9 ,28.0 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 3:00,28.3 ,25.8 ,25.9 ,28.0 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.4 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 4:00,28.3 ,25.8 ,25.9 ,28.0 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 5:00,28.3 ,25.8 ,25.9 ,28.1 ,26.2 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 6:00,28.3 ,25.8 ,25.9 ,28.1 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 7:00,28.3 ,25.8 ,25.9 ,28.1 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 8:00,28.3 ,25.8 ,25.9 ,28.1 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 9:00,28.3 ,25.8 ,25.9 ,28.1 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 10:00,28.3 ,25.8 ,25.9 ,28.1 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.4 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 11:00,28.3 ,25.8 ,25.9 ,28.1 ,26.0 ,26.6 ,25.7 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 12:00,28.3 ,25.8 ,25.9 ,28.1 ,26.0 ,26.6 ,25.7 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 13:00,28.3 ,25.8 ,25.9 ,28.1 ,26.0 ,26.6 ,25.7 ,27.7 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 14:00,28.3 ,25.8 ,25.9 ,28.1 ,26.1 ,26.7 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 15:00,28.3 ,25.9 ,26.0 ,28.1 ,26.1 ,26.6 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 16:00,28.3 ,25.9 ,25.9 ,28.1 ,26.2 ,26.6 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 17:00,28.4 ,25.9 ,26.0 ,28.1 ,26.4 ,26.7 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 18:00,28.3 ,25.9 ,25.9 ,28.1 ,26.4 ,26.7 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 19:00,28.3 ,25.9 ,26.0 ,28.1 ,26.4 ,26.7 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.5 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 20:00,28.4 ,25.9 ,26.0 ,28.1 ,26.3 ,26.8 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 21:00,28.4 ,25.9 ,26.0 ,28.1 ,26.0 ,26.6 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 22:00,28.4 ,25.9 ,26.0 ,28.1 ,26.0 ,26.6 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/20 23:00,28.4 ,25.9 ,26.0 ,28.1 ,26.1 ,26.7 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 0:00,28.4 ,25.9 ,26.0 ,28.1 ,26.1 ,26.7 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 1:00,28.4 ,25.9 ,26.0 ,28.1 ,26.1 ,26.8 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 2:00,28.4 ,25.9 ,26.0 ,28.1 ,26.3 ,26.8 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 3:00,28.4 ,26.0 ,26.0 ,28.1 ,26.3 ,26.7 ,25.8 ,27.8 ,25.1 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 4:00,28.4 ,26.0 ,26.0 ,28.2 ,26.4 ,26.7 ,25.8 ,27.8 ,25.2 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 5:00,28.4 ,26.0 ,26.0 ,28.2 ,26.1 ,26.7 ,25.9 ,27.8 ,25.2 ,2.0 ,2.4 ,17.4 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 6:00,28.4 ,26.0 ,26.0 ,28.2 ,26.1 ,26.7 ,25.9 ,27.8 ,25.1 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 7:00,28.4 ,26.0 ,26.1 ,28.2 ,26.1 ,26.7 ,25.9 ,27.8 ,25.2 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 8:00,28.4 ,26.0 ,26.0 ,28.2 ,26.1 ,26.7 ,25.9 ,27.8 ,25.1 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 9:00,28.4 ,25.9 ,26.0 ,28.2 ,26.4 ,26.7 ,25.9 ,27.8 ,25.2 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 10:00,28.4 ,26.0 ,26.0 ,28.2 ,26.1 ,26.7 ,25.9 ,27.8 ,25.2 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 11:00,28.4 ,26.0 ,26.0 ,28.2 ,26.1 ,26.7 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 12:00,28.5 ,26.0 ,26.1 ,28.2 ,26.2 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.3 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 13:00,28.4 ,26.0 ,26.1 ,28.2 ,26.2 ,26.8 ,25.9 ,27.8 ,25.2 ,2.0 ,2.4 ,17.3 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 14:00,28.5 ,26.0 ,26.1 ,28.2 ,26.1 ,26.8 ,25.9 ,27.8 ,25.2 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 15:00,28.5 ,26.1 ,26.1 ,28.2 ,26.1 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 16:00,28.5 ,26.1 ,26.1 ,28.2 ,26.1 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/21 17:00,28.5 ,26.1 ,26.1 ,28.2 ,26.1 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/21 18:00,28.5 ,26.1 ,26.1 ,28.2 ,26.2 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/21 19:00,28.5 ,26.1 ,26.1 ,28.2 ,26.1 ,26.8 ,25.9 ,27.9 ,25.3 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/21 20:00,28.5 ,26.1 ,26.1 ,28.2 ,26.2 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/21 21:00,28.5 ,26.1 ,26.1 ,28.2 ,26.1 ,26.7 ,25.9 ,27.9 ,25.3 ,2.0 ,2.4 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/21 22:00,28.5 ,26.1 ,26.1 ,28.2 ,26.2 ,26.8 ,26.0 ,27.9 ,25.3 ,2.0 ,2.4 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/21 23:00,28.5 ,26.1 ,26.1 ,28.2 ,26.2 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 0:00,28.5 ,26.1 ,26.2 ,28.2 ,26.2 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 1:00,28.5 ,26.1 ,26.2 ,28.3 ,26.2 ,27.0 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 2:00,28.5 ,26.1 ,26.2 ,28.3 ,26.3 ,26.8 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 3:00,28.5 ,26.1 ,26.2 ,28.3 ,26.3 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 4:00,28.5 ,26.1 ,26.2 ,28.3 ,26.3 ,26.9 ,26.0 ,27.8 ,25.2 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 5:00,28.5 ,26.1 ,26.2 ,28.3 ,26.4 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,17.0 ,17.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 6:00,28.5 ,26.1 ,26.2 ,28.3 ,26.3 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 7:00,28.5 ,26.1 ,26.1 ,28.3 ,26.3 ,26.9 ,26.0 ,27.8 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 8:00,28.5 ,26.1 ,26.2 ,28.3 ,26.5 ,26.9 ,26.0 ,27.8 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 9:00,28.5 ,26.1 ,26.2 ,28.3 ,26.3 ,26.8 ,25.9 ,27.8 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 10:00,28.5 ,26.1 ,26.2 ,28.3 ,26.3 ,26.8 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 11:00,28.5 ,26.1 ,26.2 ,28.3 ,26.4 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 12:00,28.5 ,26.1 ,26.2 ,28.3 ,26.4 ,26.8 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 13:00,28.5 ,26.1 ,26.2 ,28.3 ,26.4 ,27.0 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/22 14:00,28.5 ,26.1 ,26.2 ,28.3 ,26.3 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 15:00,28.5 ,26.1 ,26.2 ,28.3 ,26.4 ,26.8 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 16:00,28.5 ,26.1 ,26.2 ,28.3 ,26.4 ,26.8 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 17:00,28.5 ,26.2 ,26.2 ,28.4 ,26.4 ,26.8 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 18:00,28.5 ,26.1 ,26.2 ,28.4 ,26.4 ,26.8 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 19:00,28.5 ,26.1 ,26.2 ,28.3 ,26.4 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 20:00,28.6 ,26.2 ,26.2 ,28.3 ,26.4 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 21:00,28.6 ,26.2 ,26.2 ,28.3 ,26.4 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 22:00,28.6 ,26.2 ,26.2 ,28.3 ,26.4 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/22 23:00,28.6 ,26.2 ,26.2 ,28.3 ,26.4 ,26.8 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/23 0:00,28.6 ,26.2 ,26.2 ,28.3 ,26.5 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/23 1:00,28.6 ,26.2 ,26.2 ,28.3 ,26.5 ,26.9 ,25.9 ,27.9 ,25.2 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 2:00,28.6 ,26.2 ,26.2 ,28.3 ,26.6 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 3:00,28.6 ,26.2 ,26.2 ,28.3 ,26.5 ,26.9 ,26.0 ,28.0 ,25.2 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 4:00,28.6 ,26.2 ,26.2 ,28.4 ,26.5 ,26.9 ,26.0 ,27.9 ,25.3 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/23 5:00,28.6 ,26.2 ,26.2 ,28.3 ,26.5 ,26.9 ,26.0 ,27.9 ,25.2 ,2.0 ,2.4 ,16.8 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 6:00,28.6 ,26.1 ,26.2 ,28.4 ,26.5 ,26.9 ,26.0 ,27.9 ,25.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/23 7:00,28.6 ,26.1 ,26.2 ,28.4 ,26.5 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/23 8:00,28.6 ,26.2 ,26.3 ,28.3 ,26.5 ,26.9 ,26.0 ,28.0 ,25.2 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 9:00,28.6 ,26.2 ,26.4 ,28.4 ,26.5 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/23 10:00,28.6 ,26.2 ,26.3 ,28.4 ,26.7 ,27.0 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 11:00,28.6 ,26.2 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 12:00,28.6 ,26.2 ,26.3 ,28.3 ,26.5 ,26.9 ,26.0 ,28.0 ,25.2 ,2.0 ,2.4 ,16.8 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 13:00,28.7 ,26.2 ,26.2 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.8 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 14:00,28.7 ,26.3 ,26.3 ,28.4 ,26.5 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 15:00,28.6 ,26.1 ,26.2 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 16:00,28.6 ,26.2 ,26.2 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 17:00,28.7 ,26.2 ,26.3 ,28.4 ,26.5 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.8 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 18:00,28.7 ,26.2 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.8 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 19:00,28.7 ,26.2 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.8 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 20:00,28.7 ,26.2 ,26.3 ,28.4 ,26.5 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 21:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 22:00,28.7 ,26.3 ,26.3 ,28.4 ,26.5 ,27.4 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/23 23:00,28.7 ,26.2 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.7 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 0:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,26.9 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 1:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 2:00,28.7 ,26.3 ,26.3 ,28.5 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 3:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,27.0 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 4:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,27.0 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 5:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,26.9 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 6:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.3 ,16.5 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 7:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,27.0 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.5 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 8:00,28.7 ,26.3 ,26.4 ,28.4 ,26.6 ,27.0 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.5 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 9:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.5 ,16.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 10:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 11:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,26.9 ,26.0 ,28.0 ,25.3 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 12:00,28.7 ,26.3 ,26.3 ,28.4 ,26.7 ,26.9 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.5 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 13:00,28.7 ,26.3 ,26.4 ,28.4 ,26.6 ,27.0 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 14:00,28.7 ,26.3 ,26.4 ,28.4 ,26.7 ,27.0 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 15:00,28.7 ,26.3 ,26.3 ,28.4 ,26.6 ,27.0 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 16:00,28.7 ,26.3 ,26.4 ,28.4 ,26.6 ,27.0 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 17:00,28.7 ,26.3 ,26.4 ,28.4 ,26.6 ,27.0 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 18:00,28.7 ,26.3 ,26.4 ,28.4 ,26.6 ,27.0 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 19:00,28.7 ,26.3 ,26.4 ,28.4 ,26.7 ,27.0 ,26.1 ,28.0 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 20:00,28.7 ,26.3 ,26.4 ,28.4 ,26.7 ,26.9 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
