,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/5/24 21:00,28.7 ,26.3 ,26.4 ,28.4 ,26.7 ,26.8 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 22:00,28.7 ,26.3 ,26.4 ,28.4 ,26.7 ,26.8 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/24 23:00,28.7 ,26.3 ,26.4 ,28.4 ,26.7 ,26.8 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 0:00,28.7 ,26.3 ,26.4 ,28.4 ,26.7 ,26.8 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 1:00,28.7 ,26.4 ,26.4 ,28.4 ,26.7 ,26.8 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 2:00,28.7 ,26.4 ,26.4 ,28.4 ,26.6 ,26.8 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 3:00,28.7 ,26.4 ,26.4 ,28.5 ,26.6 ,26.9 ,26.1 ,28.1 ,25.3 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 4:00,28.7 ,26.4 ,26.4 ,28.5 ,26.7 ,26.9 ,26.1 ,28.1 ,25.4 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 5:00,28.7 ,26.4 ,26.4 ,28.4 ,26.7 ,26.9 ,26.1 ,28.1 ,25.4 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 6:00,28.7 ,26.4 ,26.4 ,28.5 ,26.8 ,26.8 ,26.1 ,28.1 ,25.4 ,2.0 ,2.4 ,16.6 ,16.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 7:00,28.7 ,26.4 ,26.4 ,28.5 ,26.7 ,26.9 ,26.1 ,28.1 ,25.4 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 8:00,28.7 ,26.4 ,26.4 ,28.4 ,26.7 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 9:00,28.8 ,26.4 ,26.4 ,28.4 ,26.7 ,26.8 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,16.7 ,16.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 10:00,28.7 ,26.4 ,26.4 ,28.5 ,26.7 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 11:00,28.7 ,26.4 ,26.4 ,28.5 ,26.7 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,16.8 ,16.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 12:00,28.8 ,26.5 ,26.4 ,28.5 ,26.9 ,26.8 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 13:00,28.7 ,26.5 ,26.4 ,28.5 ,26.7 ,26.8 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,16.9 ,17.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 14:00,28.7 ,26.4 ,26.4 ,28.5 ,26.7 ,26.8 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 15:00,28.7 ,26.4 ,26.4 ,28.5 ,26.8 ,26.8 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.0 ,17.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 16:00,28.7 ,26.4 ,26.4 ,28.5 ,27.0 ,26.8 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.0 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 17:00,28.7 ,26.5 ,26.4 ,28.5 ,26.7 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 18:00,28.7 ,26.4 ,26.4 ,28.5 ,26.7 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 19:00,28.7 ,26.4 ,26.4 ,28.5 ,26.7 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 20:00,28.7 ,26.4 ,26.4 ,28.5 ,26.7 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 21:00,28.8 ,26.4 ,26.4 ,28.5 ,26.8 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 22:00,28.8 ,26.4 ,26.4 ,28.5 ,26.8 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/25 23:00,28.7 ,26.4 ,26.5 ,28.5 ,26.9 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 0:00,28.8 ,26.5 ,26.5 ,28.5 ,26.8 ,26.9 ,26.2 ,28.2 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 1:00,28.8 ,26.4 ,26.5 ,28.5 ,26.8 ,26.9 ,26.2 ,28.1 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 2:00,28.8 ,26.4 ,26.5 ,28.5 ,26.8 ,26.9 ,26.2 ,28.2 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 3:00,28.8 ,26.4 ,26.5 ,28.5 ,26.8 ,26.9 ,26.2 ,28.2 ,25.4 ,2.0 ,2.3 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 4:00,28.8 ,26.4 ,26.5 ,28.5 ,26.9 ,26.9 ,26.2 ,28.2 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 5:00,28.8 ,26.4 ,26.5 ,28.5 ,26.9 ,26.9 ,26.2 ,28.2 ,25.5 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 6:00,28.8 ,26.5 ,26.5 ,28.5 ,26.8 ,26.9 ,26.2 ,28.2 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 7:00,28.8 ,26.4 ,26.5 ,28.5 ,26.9 ,27.0 ,26.2 ,28.2 ,25.4 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 8:00,28.8 ,26.4 ,26.5 ,28.5 ,26.8 ,26.9 ,26.2 ,28.2 ,25.5 ,2.0 ,2.3 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 9:00,28.8 ,26.4 ,26.5 ,28.5 ,26.8 ,26.9 ,26.2 ,28.2 ,25.5 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 10:00,28.8 ,26.4 ,26.5 ,28.5 ,26.8 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.1 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 11:00,28.8 ,26.4 ,26.5 ,28.5 ,26.8 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 12:00,28.8 ,26.5 ,26.5 ,28.5 ,26.8 ,26.9 ,26.2 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 13:00,28.8 ,26.6 ,26.5 ,28.5 ,26.9 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 14:00,28.8 ,26.6 ,26.5 ,28.5 ,26.8 ,26.9 ,26.3 ,28.2 ,25.4 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 15:00,28.8 ,26.6 ,26.5 ,28.5 ,26.8 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 16:00,28.8 ,26.6 ,26.5 ,28.5 ,26.8 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 17:00,28.8 ,26.5 ,26.5 ,28.5 ,26.9 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 18:00,28.8 ,26.5 ,26.5 ,28.5 ,26.8 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 19:00,28.8 ,26.5 ,26.5 ,28.5 ,26.8 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 20:00,28.8 ,26.5 ,26.5 ,28.5 ,26.8 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 21:00,28.8 ,26.5 ,26.6 ,28.6 ,26.9 ,27.0 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 22:00,28.8 ,26.5 ,26.6 ,28.5 ,26.9 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/26 23:00,28.8 ,26.6 ,26.6 ,28.5 ,26.9 ,27.0 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 0:00,28.8 ,26.5 ,26.6 ,28.5 ,26.9 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 1:00,28.8 ,26.5 ,26.6 ,28.5 ,26.9 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 2:00,28.8 ,26.5 ,26.6 ,28.5 ,26.9 ,27.1 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 3:00,28.8 ,26.5 ,26.6 ,28.5 ,26.9 ,27.0 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 4:00,28.8 ,26.5 ,26.6 ,28.7 ,26.9 ,26.9 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 5:00,28.8 ,26.5 ,26.6 ,28.5 ,26.9 ,27.0 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 6:00,28.8 ,26.5 ,26.6 ,28.5 ,26.8 ,27.0 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 7:00,28.8 ,26.5 ,26.6 ,28.5 ,26.9 ,27.0 ,26.3 ,28.2 ,25.5 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 8:00,28.8 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 9:00,28.8 ,26.6 ,26.6 ,28.5 ,26.9 ,27.0 ,26.4 ,28.2 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 10:00,28.9 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.3 ,28.2 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 11:00,28.9 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.4 ,28.2 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 12:00,28.8 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.3 ,28.2 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 13:00,28.9 ,26.6 ,26.6 ,28.5 ,26.8 ,27.0 ,26.3 ,28.3 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 14:00,28.9 ,26.6 ,26.6 ,28.6 ,26.8 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 15:00,28.8 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 16:00,28.9 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.4 ,28.2 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 17:00,28.9 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 18:00,28.9 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 19:00,28.9 ,26.6 ,26.7 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 20:00,28.9 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 21:00,28.9 ,26.6 ,26.7 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/27 22:00,28.9 ,26.6 ,26.7 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/27 23:00,28.9 ,26.6 ,26.7 ,28.6 ,27.0 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 0:00,28.9 ,26.6 ,26.6 ,28.6 ,27.0 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 1:00,28.9 ,26.6 ,26.7 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 2:00,28.9 ,26.6 ,26.6 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 3:00,28.9 ,26.6 ,26.6 ,28.6 ,27.0 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 4:00,28.9 ,26.7 ,26.7 ,28.6 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 5:00,28.9 ,26.7 ,26.7 ,28.6 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 6:00,28.9 ,26.7 ,26.7 ,28.6 ,26.9 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.2 ,17.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 7:00,28.9 ,26.7 ,26.7 ,28.8 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 8:00,28.9 ,26.7 ,26.7 ,28.6 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 9:00,28.9 ,26.7 ,26.7 ,28.6 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 10:00,28.9 ,26.7 ,26.7 ,28.7 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 11:00,28.9 ,26.7 ,26.7 ,28.7 ,27.0 ,27.0 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 12:00,28.9 ,26.7 ,26.7 ,28.7 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 13:00,28.9 ,26.7 ,26.7 ,28.7 ,27.0 ,27.2 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 14:00,28.9 ,26.7 ,26.7 ,28.7 ,27.2 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.4 ,17.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 15:00,28.9 ,26.7 ,26.7 ,28.6 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 16:00,28.9 ,26.7 ,26.7 ,28.7 ,27.0 ,27.1 ,26.4 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 17:00,29.0 ,26.7 ,26.7 ,28.7 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 18:00,28.9 ,26.7 ,26.7 ,28.7 ,27.0 ,27.1 ,26.4 ,28.3 ,25.6 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 19:00,28.9 ,26.7 ,26.7 ,28.7 ,27.6 ,27.1 ,26.4 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 20:00,29.0 ,26.7 ,26.7 ,28.7 ,27.0 ,27.1 ,26.4 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 21:00,29.0 ,26.7 ,26.8 ,28.7 ,27.1 ,27.1 ,26.4 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/28 22:00,29.0 ,26.8 ,26.8 ,28.7 ,27.1 ,27.1 ,26.4 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/28 23:00,29.0 ,26.7 ,26.7 ,28.7 ,27.1 ,27.1 ,26.4 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 0:00,29.0 ,26.8 ,26.8 ,28.7 ,27.0 ,27.1 ,26.4 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 1:00,29.0 ,26.7 ,26.8 ,28.7 ,27.2 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 2:00,29.0 ,26.8 ,26.8 ,28.7 ,27.0 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/29 3:00,29.0 ,26.8 ,26.8 ,28.7 ,27.0 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 4:00,29.0 ,26.8 ,26.7 ,28.7 ,27.1 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.4 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 5:00,29.0 ,26.7 ,26.8 ,28.7 ,27.1 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 6:00,29.0 ,26.8 ,26.7 ,28.7 ,27.1 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 7:00,29.0 ,26.7 ,26.8 ,28.7 ,27.1 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.5 ,17.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 8:00,29.0 ,26.8 ,26.8 ,28.7 ,27.1 ,27.2 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.6 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/5/29 9:00,29.0 ,26.8 ,26.8 ,28.7 ,27.1 ,27.2 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.6 ,17.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 10:00,29.0 ,26.8 ,26.8 ,28.7 ,27.2 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.6 ,17.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 11:00,29.0 ,26.8 ,26.8 ,28.8 ,27.1 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.7 ,17.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 12:00,29.0 ,26.8 ,26.8 ,28.7 ,27.2 ,27.1 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.7 ,17.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 13:00,29.0 ,26.8 ,26.8 ,28.7 ,27.1 ,27.2 ,26.5 ,28.4 ,25.7 ,2.0 ,2.3 ,17.7 ,17.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 14:00,29.0 ,26.8 ,26.8 ,28.7 ,27.1 ,27.2 ,26.5 ,28.4 ,25.7 ,2.0 ,2.4 ,17.8 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 15:00,29.0 ,26.8 ,26.8 ,28.8 ,27.1 ,27.2 ,26.5 ,28.4 ,25.7 ,2.0 ,2.4 ,17.8 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 16:00,29.0 ,26.8 ,26.8 ,28.7 ,27.2 ,27.2 ,26.5 ,28.4 ,25.8 ,2.0 ,2.4 ,17.8 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 17:00,29.0 ,26.8 ,26.9 ,28.8 ,27.2 ,27.2 ,26.5 ,28.4 ,25.8 ,2.0 ,2.4 ,17.8 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 18:00,29.0 ,26.8 ,26.8 ,28.7 ,27.2 ,27.1 ,26.5 ,28.4 ,25.8 ,2.0 ,2.4 ,17.8 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 19:00,29.0 ,26.8 ,26.8 ,28.7 ,27.2 ,27.2 ,26.5 ,28.4 ,25.8 ,2.0 ,2.3 ,17.8 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 20:00,29.0 ,26.8 ,26.8 ,28.7 ,27.2 ,27.2 ,26.5 ,28.4 ,25.8 ,2.0 ,2.4 ,17.8 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 21:00,29.0 ,26.8 ,26.8 ,28.8 ,27.2 ,27.2 ,26.5 ,28.4 ,25.8 ,2.0 ,2.3 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 22:00,29.1 ,26.8 ,26.8 ,28.8 ,27.2 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.3 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/29 23:00,29.1 ,26.8 ,26.8 ,28.7 ,27.2 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.3 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 0:00,29.1 ,26.8 ,26.8 ,28.8 ,27.2 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.4 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 1:00,29.1 ,26.8 ,26.8 ,28.8 ,27.3 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.4 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 2:00,29.1 ,26.8 ,26.9 ,28.8 ,27.3 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.4 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 3:00,29.1 ,26.8 ,27.0 ,28.8 ,27.3 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.3 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 4:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.4 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 5:00,29.1 ,26.8 ,26.8 ,28.8 ,27.4 ,27.2 ,26.6 ,28.5 ,25.8 ,1.9 ,2.3 ,17.9 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 6:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.4 ,17.8 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 7:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.4 ,17.9 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 8:00,29.1 ,26.8 ,26.9 ,28.8 ,27.3 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.3 ,17.9 ,17.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 9:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.2 ,26.6 ,28.5 ,25.8 ,2.0 ,2.3 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 10:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.3 ,26.6 ,28.5 ,25.8 ,2.0 ,2.3 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 11:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.4 ,26.6 ,28.5 ,25.9 ,2.0 ,2.4 ,17.9 ,18.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 12:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.4 ,26.6 ,28.5 ,25.9 ,2.0 ,2.3 ,18.0 ,18.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 13:00,29.1 ,26.9 ,27.0 ,28.8 ,27.4 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.4 ,18.0 ,18.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 14:00,29.1 ,26.8 ,27.0 ,28.8 ,27.4 ,27.3 ,26.6 ,28.5 ,25.8 ,2.0 ,2.4 ,18.1 ,18.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 15:00,29.1 ,26.9 ,26.9 ,28.8 ,27.4 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.4 ,18.1 ,18.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 16:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.4 ,26.6 ,28.5 ,25.9 ,2.0 ,2.3 ,18.1 ,18.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 17:00,29.1 ,26.8 ,26.9 ,28.8 ,27.5 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.3 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 18:00,29.1 ,26.8 ,26.9 ,28.8 ,27.4 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 19:00,29.2 ,26.9 ,26.9 ,28.9 ,27.5 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.3 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 20:00,29.2 ,26.8 ,27.0 ,28.9 ,27.4 ,27.3 ,26.6 ,28.6 ,25.9 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 21:00,29.2 ,26.9 ,27.0 ,28.9 ,27.6 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.3 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 22:00,29.2 ,26.8 ,27.0 ,28.9 ,27.6 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/30 23:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 0:00,29.1 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.6 ,28.5 ,25.9 ,2.0 ,2.3 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 1:00,29.1 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,25.9 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 2:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,25.9 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 3:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,25.9 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 4:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,25.9 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 5:00,29.2 ,26.8 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,26.0 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 6:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,26.0 ,2.0 ,2.4 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 7:00,29.2 ,26.9 ,27.0 ,28.9 ,27.6 ,27.4 ,26.7 ,28.6 ,26.0 ,2.0 ,2.3 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 8:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,26.0 ,2.0 ,2.3 ,18.2 ,18.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 9:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,26.0 ,2.0 ,2.4 ,18.2 ,18.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 10:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,26.0 ,2.0 ,2.3 ,18.3 ,18.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 11:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,26.0 ,2.0 ,2.4 ,18.3 ,18.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 12:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,26.0 ,2.0 ,2.4 ,18.4 ,18.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 13:00,29.2 ,27.0 ,27.0 ,29.1 ,27.5 ,27.4 ,26.7 ,28.6 ,26.0 ,2.0 ,2.4 ,18.4 ,18.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 14:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.4 ,26.7 ,28.6 ,26.0 ,2.0 ,2.3 ,18.4 ,18.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 15:00,29.3 ,27.0 ,27.0 ,28.9 ,27.5 ,27.5 ,26.7 ,28.6 ,26.0 ,2.0 ,2.3 ,18.5 ,18.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 16:00,29.3 ,27.0 ,27.0 ,29.0 ,27.5 ,27.4 ,26.7 ,28.7 ,26.0 ,1.9 ,2.3 ,18.5 ,18.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 17:00,29.2 ,27.0 ,27.0 ,28.9 ,27.5 ,27.3 ,26.7 ,28.6 ,26.0 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 18:00,29.2 ,27.0 ,27.0 ,28.9 ,27.5 ,27.4 ,26.7 ,28.7 ,26.0 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 19:00,29.2 ,26.9 ,27.0 ,28.9 ,27.5 ,27.6 ,26.7 ,28.7 ,26.0 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 20:00,29.4 ,27.0 ,27.1 ,28.9 ,27.5 ,27.4 ,26.8 ,28.7 ,26.0 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 21:00,29.4 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.0 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 22:00,29.3 ,27.0 ,27.0 ,29.0 ,27.7 ,27.4 ,26.8 ,28.7 ,26.0 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/5/31 23:00,29.3 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 0:00,29.3 ,27.0 ,27.1 ,29.0 ,27.7 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 1:00,29.3 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.7 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 2:00,29.3 ,27.0 ,27.1 ,29.0 ,27.5 ,27.4 ,26.7 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 3:00,29.3 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 4:00,29.3 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 5:00,29.3 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 6:00,29.3 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 7:00,29.3 ,27.0 ,27.1 ,29.0 ,27.5 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 8:00,29.3 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.6 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 9:00,29.3 ,27.0 ,27.1 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.7 ,18.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 10:00,29.3 ,27.1 ,27.1 ,29.0 ,27.6 ,27.5 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.7 ,18.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 11:00,29.3 ,27.1 ,27.2 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.7 ,18.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 12:00,29.4 ,27.1 ,27.2 ,29.0 ,27.6 ,27.5 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.7 ,18.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 13:00,29.3 ,27.1 ,27.2 ,29.0 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 14:00,29.4 ,27.1 ,27.2 ,29.1 ,27.6 ,27.5 ,26.8 ,28.8 ,26.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 15:00,29.4 ,27.1 ,27.2 ,29.1 ,27.6 ,27.5 ,26.8 ,28.8 ,26.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 16:00,29.4 ,27.1 ,27.2 ,29.1 ,27.7 ,27.5 ,26.8 ,28.8 ,26.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 17:00,29.4 ,27.1 ,27.2 ,29.1 ,27.6 ,27.4 ,26.8 ,28.7 ,26.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 18:00,29.4 ,27.1 ,27.2 ,29.2 ,27.6 ,27.5 ,26.9 ,28.8 ,26.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 19:00,29.4 ,27.1 ,27.2 ,29.1 ,27.6 ,27.4 ,26.8 ,28.8 ,26.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 20:00,29.4 ,27.1 ,27.2 ,29.1 ,27.7 ,27.5 ,26.8 ,28.8 ,26.2 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 21:00,29.4 ,27.1 ,27.2 ,29.1 ,27.7 ,27.5 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 22:00,29.4 ,27.1 ,27.2 ,29.2 ,28.1 ,27.5 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/1 23:00,29.4 ,27.0 ,27.2 ,29.1 ,28.0 ,27.5 ,26.9 ,28.8 ,26.2 ,2.0 ,2.4 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 0:00,29.4 ,27.1 ,27.2 ,29.1 ,27.7 ,27.6 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 1:00,29.4 ,27.1 ,27.2 ,29.1 ,27.7 ,27.6 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.9 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 2:00,29.4 ,27.1 ,27.2 ,29.1 ,27.7 ,27.5 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 3:00,29.4 ,27.1 ,27.2 ,29.1 ,27.7 ,27.5 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 4:00,29.4 ,27.1 ,27.2 ,29.1 ,27.7 ,27.6 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 5:00,29.4 ,27.1 ,27.2 ,29.1 ,27.6 ,27.5 ,26.9 ,28.9 ,26.2 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 6:00,29.4 ,27.1 ,27.3 ,29.2 ,27.8 ,27.6 ,26.9 ,28.9 ,26.2 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 7:00,29.5 ,27.1 ,27.3 ,29.1 ,27.7 ,27.5 ,26.9 ,28.9 ,26.2 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 8:00,29.4 ,27.1 ,27.3 ,29.1 ,27.6 ,27.5 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 9:00,29.4 ,27.1 ,27.2 ,29.1 ,27.6 ,27.6 ,26.9 ,28.8 ,26.2 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 10:00,29.5 ,27.1 ,27.3 ,29.1 ,27.6 ,27.5 ,26.9 ,28.9 ,26.2 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 11:00,29.5 ,27.1 ,27.3 ,29.1 ,27.6 ,27.5 ,26.9 ,28.9 ,26.2 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 12:00,29.5 ,27.1 ,27.2 ,29.2 ,27.6 ,27.6 ,27.0 ,28.9 ,26.2 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 13:00,29.5 ,27.2 ,27.2 ,29.2 ,27.9 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 14:00,29.5 ,27.1 ,27.3 ,29.2 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 15:00,29.5 ,27.1 ,27.2 ,29.2 ,27.7 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 16:00,29.5 ,27.2 ,27.3 ,29.2 ,27.7 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 17:00,29.5 ,27.2 ,27.3 ,29.2 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 18:00,29.5 ,27.2 ,27.3 ,29.2 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.4 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 19:00,29.5 ,27.2 ,27.3 ,29.2 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 20:00,29.5 ,27.2 ,27.3 ,29.3 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 21:00,29.5 ,27.2 ,27.3 ,29.2 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 22:00,29.5 ,27.2 ,27.3 ,29.3 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/2 23:00,29.5 ,27.2 ,27.3 ,29.3 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 0:00,29.6 ,27.2 ,27.3 ,29.3 ,27.8 ,27.6 ,27.1 ,29.0 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 1:00,29.6 ,27.2 ,27.3 ,29.3 ,27.8 ,27.6 ,27.0 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 2:00,29.6 ,27.2 ,27.3 ,29.3 ,27.8 ,27.6 ,27.1 ,28.9 ,26.3 ,2.0 ,2.3 ,19.0 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 3:00,29.6 ,27.2 ,27.3 ,29.3 ,27.8 ,27.7 ,27.1 ,29.0 ,26.3 ,2.0 ,2.3 ,19.0 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 4:00,29.6 ,27.2 ,27.3 ,29.3 ,27.9 ,27.6 ,27.1 ,29.0 ,26.3 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 5:00,29.6 ,27.2 ,27.3 ,29.3 ,27.9 ,27.6 ,27.1 ,29.0 ,26.3 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 6:00,29.6 ,27.2 ,27.3 ,29.3 ,27.9 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 7:00,29.6 ,27.2 ,27.3 ,29.3 ,27.9 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 8:00,29.6 ,27.2 ,27.4 ,29.3 ,27.9 ,27.6 ,27.1 ,29.0 ,26.3 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 9:00,29.6 ,27.2 ,27.3 ,29.3 ,28.0 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 10:00,29.6 ,27.2 ,27.4 ,29.3 ,28.0 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 11:00,29.6 ,27.2 ,27.3 ,29.3 ,28.1 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 12:00,29.6 ,27.3 ,27.4 ,29.3 ,28.1 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 13:00,29.6 ,27.3 ,27.4 ,29.3 ,28.1 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 14:00,29.6 ,27.2 ,27.3 ,29.3 ,28.1 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 15:00,29.6 ,27.3 ,27.4 ,29.3 ,28.1 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 16:00,29.6 ,27.3 ,27.5 ,29.3 ,28.1 ,27.7 ,27.1 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 17:00,29.6 ,27.3 ,27.4 ,29.3 ,28.2 ,27.7 ,27.2 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 18:00,29.6 ,27.3 ,27.4 ,29.3 ,28.1 ,27.7 ,27.2 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 19:00,29.6 ,27.3 ,27.4 ,29.3 ,28.1 ,27.7 ,27.2 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 20:00,29.6 ,27.3 ,27.4 ,29.4 ,28.2 ,27.7 ,27.2 ,29.1 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 21:00,29.7 ,27.3 ,27.4 ,29.4 ,28.1 ,27.7 ,27.2 ,29.0 ,26.4 ,2.0 ,2.4 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 22:00,29.6 ,27.3 ,27.4 ,29.4 ,27.9 ,27.7 ,27.2 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/3 23:00,29.7 ,27.3 ,27.4 ,29.4 ,28.1 ,27.8 ,27.2 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 0:00,29.7 ,27.3 ,27.4 ,29.4 ,28.1 ,27.7 ,27.2 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 1:00,29.7 ,27.3 ,27.4 ,29.4 ,27.9 ,27.7 ,27.2 ,29.0 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 2:00,29.7 ,27.3 ,27.4 ,29.4 ,27.9 ,27.7 ,27.2 ,29.1 ,26.4 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 3:00,29.7 ,27.3 ,27.4 ,29.4 ,27.9 ,27.7 ,27.2 ,29.1 ,26.5 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 4:00,29.7 ,27.3 ,27.4 ,29.4 ,28.0 ,27.8 ,27.2 ,29.1 ,26.5 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 5:00,29.7 ,27.3 ,27.4 ,29.4 ,28.0 ,27.8 ,27.2 ,29.1 ,26.5 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 6:00,29.7 ,27.4 ,27.4 ,29.4 ,28.2 ,27.8 ,27.2 ,29.1 ,26.5 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 7:00,29.7 ,27.4 ,27.4 ,29.4 ,28.1 ,27.8 ,27.2 ,29.1 ,26.5 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 8:00,29.7 ,27.4 ,27.5 ,29.4 ,28.0 ,27.8 ,27.3 ,29.1 ,26.5 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 9:00,29.7 ,27.4 ,27.5 ,29.4 ,28.1 ,27.8 ,27.2 ,29.1 ,26.5 ,2.0 ,2.4 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 10:00,29.7 ,27.4 ,27.5 ,29.4 ,28.1 ,27.8 ,27.2 ,29.1 ,26.5 ,2.0 ,2.4 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 11:00,29.7 ,27.4 ,27.5 ,29.4 ,28.1 ,27.8 ,27.3 ,29.1 ,26.5 ,2.0 ,2.4 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 12:00,29.7 ,27.4 ,27.5 ,29.4 ,28.0 ,27.8 ,27.3 ,29.1 ,26.5 ,2.0 ,2.4 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 13:00,29.7 ,27.4 ,27.5 ,29.4 ,28.0 ,27.8 ,27.3 ,29.1 ,26.6 ,2.0 ,2.4 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 14:00,29.7 ,27.4 ,27.5 ,29.4 ,27.9 ,27.8 ,27.3 ,29.1 ,26.5 ,2.0 ,2.4 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 15:00,29.7 ,27.4 ,27.5 ,29.4 ,28.0 ,27.8 ,27.3 ,29.2 ,26.5 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 16:00,29.7 ,27.4 ,27.6 ,29.4 ,28.0 ,27.8 ,27.3 ,29.2 ,26.6 ,2.0 ,2.4 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 17:00,29.8 ,27.4 ,27.6 ,29.4 ,28.0 ,27.8 ,27.3 ,29.2 ,26.6 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 18:00,29.8 ,27.4 ,27.6 ,29.5 ,28.0 ,27.8 ,27.3 ,29.2 ,26.6 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 19:00,29.8 ,27.4 ,27.5 ,29.4 ,28.0 ,27.8 ,27.3 ,29.2 ,26.6 ,2.0 ,2.4 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 20:00,29.8 ,27.4 ,27.5 ,29.5 ,28.0 ,27.8 ,27.3 ,29.2 ,26.6 ,2.0 ,2.4 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 21:00,29.8 ,27.4 ,27.5 ,29.4 ,28.0 ,27.8 ,27.3 ,29.2 ,26.6 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 22:00,29.8 ,27.4 ,27.5 ,29.5 ,28.5 ,27.9 ,27.3 ,29.2 ,26.6 ,2.0 ,2.4 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/4 23:00,29.8 ,27.4 ,27.6 ,29.6 ,28.0 ,27.8 ,27.3 ,29.2 ,26.6 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 0:00,29.8 ,27.5 ,27.5 ,29.5 ,28.0 ,28.0 ,27.3 ,29.2 ,26.6 ,2.0 ,2.4 ,19.2 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 1:00,29.8 ,27.5 ,27.5 ,29.5 ,28.0 ,27.9 ,27.4 ,29.2 ,26.6 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 2:00,29.8 ,27.5 ,27.6 ,29.5 ,28.0 ,27.9 ,27.4 ,29.2 ,26.6 ,2.0 ,2.4 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 3:00,29.8 ,27.4 ,27.6 ,29.5 ,28.0 ,28.0 ,27.4 ,29.2 ,26.6 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 4:00,29.8 ,27.4 ,27.6 ,29.5 ,28.0 ,27.9 ,27.4 ,29.2 ,26.6 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 5:00,29.8 ,27.4 ,27.6 ,29.5 ,28.0 ,27.8 ,27.3 ,29.2 ,26.6 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 6:00,29.8 ,27.4 ,27.6 ,29.5 ,28.1 ,27.9 ,27.4 ,29.3 ,26.6 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 7:00,29.8 ,27.4 ,27.6 ,29.6 ,28.1 ,27.9 ,27.4 ,29.3 ,26.6 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 8:00,29.8 ,27.5 ,27.6 ,29.6 ,28.1 ,27.9 ,27.4 ,29.3 ,26.6 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 9:00,29.8 ,27.5 ,27.6 ,29.6 ,28.2 ,27.9 ,27.4 ,29.3 ,26.7 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 10:00,29.8 ,27.4 ,27.6 ,29.6 ,28.3 ,27.9 ,27.4 ,29.3 ,26.6 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 11:00,29.8 ,27.5 ,27.6 ,29.6 ,28.1 ,27.9 ,27.4 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 12:00,29.9 ,27.5 ,27.6 ,29.6 ,28.1 ,28.0 ,27.4 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 13:00,29.8 ,27.5 ,27.6 ,29.5 ,28.2 ,27.9 ,27.4 ,29.3 ,26.6 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 14:00,29.8 ,27.4 ,27.6 ,29.6 ,28.1 ,28.0 ,27.4 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 15:00,29.9 ,27.4 ,27.6 ,29.6 ,28.1 ,28.1 ,27.4 ,29.3 ,26.6 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 16:00,29.9 ,27.4 ,27.6 ,29.6 ,28.2 ,27.9 ,27.4 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 17:00,29.9 ,27.5 ,27.6 ,29.6 ,28.1 ,27.9 ,27.5 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 18:00,29.9 ,27.5 ,27.6 ,29.6 ,28.2 ,28.0 ,27.5 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 19:00,29.9 ,27.4 ,27.6 ,29.6 ,28.1 ,27.9 ,27.5 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 20:00,29.9 ,27.5 ,27.6 ,29.6 ,28.1 ,28.0 ,27.5 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 21:00,29.9 ,27.5 ,27.6 ,29.6 ,28.1 ,28.0 ,27.5 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 22:00,29.9 ,27.5 ,27.6 ,29.6 ,28.1 ,28.0 ,27.5 ,29.3 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/5 23:00,29.9 ,27.5 ,27.6 ,29.6 ,28.1 ,29.4 ,27.5 ,29.4 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 0:00,29.9 ,27.5 ,27.6 ,29.6 ,28.1 ,28.0 ,27.5 ,29.4 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 1:00,29.9 ,27.5 ,27.7 ,29.6 ,28.1 ,28.0 ,27.5 ,29.4 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 2:00,29.9 ,27.5 ,27.7 ,29.6 ,28.1 ,28.0 ,27.5 ,29.4 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 3:00,30.0 ,27.5 ,27.7 ,29.6 ,28.2 ,28.0 ,27.5 ,29.4 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 4:00,30.0 ,27.5 ,27.7 ,29.6 ,28.1 ,28.1 ,27.5 ,29.4 ,26.7 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 5:00,30.0 ,27.5 ,27.7 ,29.6 ,28.4 ,28.0 ,27.5 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 6:00,30.0 ,27.5 ,27.7 ,29.6 ,28.1 ,28.0 ,27.5 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 7:00,29.9 ,27.5 ,27.7 ,29.6 ,28.1 ,28.0 ,27.5 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 8:00,30.0 ,27.6 ,27.7 ,29.6 ,28.1 ,28.0 ,27.5 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 9:00,29.9 ,27.5 ,27.7 ,29.6 ,28.1 ,28.0 ,27.5 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 10:00,30.0 ,27.5 ,27.7 ,29.7 ,28.1 ,28.1 ,27.5 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 11:00,30.0 ,27.6 ,27.7 ,29.7 ,28.1 ,28.1 ,27.5 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 12:00,30.0 ,27.6 ,27.7 ,29.7 ,28.1 ,28.0 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 13:00,30.0 ,27.6 ,27.7 ,29.7 ,28.1 ,28.0 ,27.5 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 14:00,30.0 ,27.6 ,27.7 ,29.8 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 15:00,30.0 ,27.6 ,27.7 ,29.7 ,28.1 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 16:00,30.0 ,27.6 ,27.7 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 17:00,30.0 ,27.6 ,27.7 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 18:00,30.0 ,27.6 ,27.7 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 19:00,30.0 ,27.6 ,27.7 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.2 ,19.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 20:00,30.0 ,27.6 ,27.8 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 21:00,30.0 ,27.6 ,27.8 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 22:00,30.0 ,27.6 ,27.8 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/6 23:00,30.0 ,27.6 ,27.8 ,29.7 ,28.1 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 0:00,30.0 ,27.6 ,27.7 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 1:00,30.0 ,27.6 ,27.8 ,29.7 ,28.2 ,28.2 ,27.6 ,29.4 ,26.8 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 2:00,30.0 ,27.6 ,27.7 ,29.7 ,28.2 ,28.1 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 3:00,30.1 ,27.6 ,27.7 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 4:00,30.1 ,27.6 ,27.8 ,29.7 ,28.2 ,28.1 ,27.6 ,29.4 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 5:00,30.1 ,27.6 ,27.8 ,29.7 ,29.1 ,28.1 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 6:00,30.1 ,27.6 ,27.8 ,29.7 ,28.2 ,28.1 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 7:00,30.1 ,27.6 ,27.8 ,29.7 ,28.2 ,28.1 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 8:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.1 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 9:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.1 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 10:00,30.1 ,27.7 ,27.8 ,29.8 ,28.3 ,28.4 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 11:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 12:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 13:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.1 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 14:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 15:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/7 16:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/7 17:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.7 ,29.5 ,26.9 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/7 18:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/7 19:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.7 ,29.5 ,26.9 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/7 20:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.6 ,29.5 ,26.9 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/7 21:00,30.2 ,27.7 ,27.8 ,29.8 ,28.2 ,28.1 ,27.7 ,29.6 ,26.9 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/7 22:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.7 ,29.6 ,26.9 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/7 23:00,30.2 ,27.7 ,27.8 ,29.8 ,28.1 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,19.0 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 0:00,30.1 ,27.7 ,27.8 ,29.8 ,28.2 ,28.2 ,27.7 ,29.5 ,26.9 ,2.0 ,2.3 ,19.0 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 1:00,30.2 ,27.7 ,27.9 ,29.8 ,28.2 ,28.2 ,27.7 ,29.6 ,26.9 ,2.0 ,2.3 ,19.0 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 2:00,30.2 ,27.7 ,27.9 ,29.8 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 3:00,30.1 ,27.7 ,27.9 ,29.8 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 4:00,30.2 ,27.7 ,27.9 ,29.8 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 5:00,30.2 ,27.7 ,27.9 ,29.8 ,28.2 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 6:00,30.2 ,27.7 ,27.9 ,29.8 ,28.2 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 7:00,30.2 ,27.7 ,27.9 ,29.9 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 8:00,30.2 ,27.7 ,27.9 ,30.0 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 9:00,30.2 ,27.7 ,27.9 ,29.9 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 10:00,30.2 ,27.7 ,27.9 ,29.9 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/8 11:00,30.2 ,27.8 ,27.9 ,29.9 ,28.2 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 12:00,30.2 ,27.8 ,27.9 ,29.9 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 13:00,30.2 ,27.7 ,27.9 ,29.9 ,28.3 ,28.3 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 14:00,30.2 ,27.7 ,27.9 ,29.9 ,28.3 ,28.3 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 15:00,30.3 ,27.9 ,27.9 ,29.9 ,28.3 ,28.3 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/8 16:00,30.2 ,27.8 ,27.9 ,29.9 ,28.3 ,28.3 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 17:00,30.2 ,27.7 ,27.9 ,29.9 ,28.4 ,28.3 ,27.8 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 18:00,30.2 ,27.8 ,27.9 ,29.9 ,28.3 ,28.3 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 19:00,30.2 ,27.8 ,27.9 ,30.0 ,28.4 ,28.3 ,27.8 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/8 20:00,30.3 ,27.8 ,27.9 ,29.9 ,28.3 ,28.2 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 21:00,30.2 ,27.8 ,27.9 ,29.9 ,28.3 ,28.3 ,27.8 ,29.7 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 22:00,30.3 ,27.8 ,27.9 ,29.9 ,28.4 ,28.3 ,27.8 ,29.7 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/8 23:00,30.2 ,27.8 ,27.9 ,29.9 ,28.4 ,28.3 ,27.8 ,29.6 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 0:00,30.3 ,27.8 ,27.9 ,29.9 ,28.4 ,28.3 ,27.8 ,29.7 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 1:00,30.3 ,27.8 ,28.0 ,29.9 ,28.4 ,28.3 ,27.8 ,29.7 ,27.0 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 2:00,30.3 ,27.8 ,28.0 ,29.9 ,28.4 ,28.3 ,27.8 ,29.6 ,27.0 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 3:00,30.3 ,27.8 ,28.0 ,29.9 ,28.6 ,28.3 ,27.8 ,29.7 ,27.0 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 4:00,30.3 ,27.8 ,28.0 ,29.9 ,28.4 ,28.3 ,27.8 ,29.7 ,27.0 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 5:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.3 ,27.7 ,29.6 ,27.0 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 6:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.3 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 7:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.3 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 8:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.3 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 9:00,30.3 ,27.9 ,28.0 ,30.0 ,28.5 ,28.3 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 10:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 11:00,30.3 ,27.9 ,28.0 ,30.0 ,28.4 ,28.3 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 12:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 13:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.3 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 14:00,30.3 ,27.8 ,28.0 ,30.0 ,28.5 ,28.3 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 15:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 16:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.3 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 17:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 18:00,30.3 ,27.8 ,28.0 ,30.0 ,28.4 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 19:00,30.3 ,27.9 ,28.1 ,30.0 ,28.4 ,28.4 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 20:00,30.4 ,27.9 ,28.0 ,30.0 ,28.5 ,28.4 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 21:00,30.4 ,27.9 ,28.0 ,30.0 ,28.5 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 22:00,30.3 ,27.9 ,28.0 ,30.0 ,28.5 ,28.4 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/9 23:00,30.3 ,27.9 ,28.1 ,30.0 ,28.6 ,28.4 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 0:00,30.3 ,27.9 ,28.1 ,30.0 ,28.5 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 1:00,30.3 ,27.9 ,28.0 ,30.0 ,28.4 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 2:00,30.3 ,27.9 ,28.0 ,30.1 ,28.4 ,28.4 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 3:00,30.4 ,27.9 ,28.1 ,30.1 ,28.4 ,28.4 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 4:00,30.3 ,27.9 ,28.1 ,30.1 ,28.4 ,28.4 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 5:00,30.4 ,27.9 ,28.1 ,30.1 ,28.5 ,28.4 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 6:00,30.4 ,27.9 ,28.1 ,30.1 ,28.5 ,28.4 ,27.8 ,29.7 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 7:00,30.4 ,27.9 ,28.0 ,30.1 ,28.4 ,28.4 ,27.8 ,29.8 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 8:00,30.4 ,27.9 ,28.0 ,30.1 ,28.4 ,28.4 ,27.8 ,29.8 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 9:00,30.4 ,27.9 ,28.1 ,30.1 ,28.4 ,28.5 ,27.8 ,29.8 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 10:00,30.4 ,27.9 ,28.3 ,30.1 ,28.4 ,28.5 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 11:00,30.4 ,27.9 ,28.3 ,30.1 ,28.4 ,28.4 ,27.8 ,29.8 ,27.1 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 12:00,30.4 ,27.9 ,28.3 ,30.2 ,28.4 ,28.4 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 13:00,30.4 ,27.9 ,28.3 ,30.1 ,28.4 ,28.5 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 14:00,30.4 ,27.9 ,28.3 ,30.1 ,28.4 ,28.4 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 15:00,30.4 ,27.9 ,28.3 ,30.1 ,28.4 ,28.5 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 16:00,30.4 ,28.0 ,28.3 ,30.1 ,28.7 ,28.5 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 17:00,30.4 ,28.0 ,28.3 ,30.1 ,28.5 ,28.6 ,27.9 ,29.7 ,27.1 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 18:00,30.4 ,28.0 ,28.3 ,30.1 ,28.6 ,28.6 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 19:00,30.4 ,28.0 ,28.4 ,30.1 ,28.4 ,28.5 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 20:00,30.4 ,28.0 ,28.4 ,30.2 ,28.4 ,28.5 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 21:00,30.4 ,28.0 ,28.3 ,30.2 ,28.5 ,28.6 ,27.9 ,29.8 ,27.2 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/10 22:00,30.4 ,28.0 ,28.3 ,30.1 ,28.5 ,28.5 ,27.9 ,29.8 ,27.1 ,2.0 ,2.3 ,19.1 ,19.2 ,ND,3.1E-01,ND,3.1E-01,""
