,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/6/27 23:00,32.3 ,30.3 ,29.9 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.0 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 0:00,32.3 ,30.3 ,29.9 ,31.9 ,30.3 ,30.3 ,29.9 ,31.6 ,29.0 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 1:00,32.3 ,30.3 ,29.9 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.0 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 2:00,32.4 ,30.6 ,29.9 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 3:00,32.3 ,30.3 ,29.9 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.0 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 4:00,32.3 ,30.3 ,29.9 ,31.9 ,30.1 ,30.2 ,29.8 ,31.6 ,29.0 ,2.0 ,2.4 ,21.0 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 5:00,32.3 ,30.3 ,29.9 ,31.9 ,30.2 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.0 ,21.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 6:00,32.4 ,30.3 ,29.9 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 7:00,32.3 ,30.3 ,29.9 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.0 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 8:00,32.3 ,30.3 ,29.9 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 9:00,32.4 ,30.3 ,30.0 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 10:00,32.4 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 11:00,32.4 ,30.3 ,30.0 ,32.0 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/28 12:00,32.4 ,30.4 ,30.0 ,31.9 ,30.2 ,30.4 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 13:00,32.4 ,30.4 ,30.0 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 14:00,32.3 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 15:00,32.4 ,30.3 ,30.0 ,31.9 ,30.1 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 16:00,32.4 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 17:00,32.4 ,30.4 ,30.0 ,32.0 ,30.2 ,30.3 ,30.0 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 18:00,32.4 ,30.4 ,30.0 ,32.0 ,30.2 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 19:00,32.4 ,30.4 ,30.0 ,32.0 ,30.2 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 20:00,32.3 ,30.4 ,30.0 ,32.0 ,30.2 ,30.3 ,29.9 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 21:00,32.3 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,30.0 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/28 22:00,32.3 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,30.0 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/28 23:00,32.3 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,30.0 ,31.6 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 0:00,32.3 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,30.0 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/29 1:00,32.3 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,30.0 ,31.7 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 2:00,32.3 ,30.3 ,30.0 ,32.0 ,30.2 ,30.3 ,30.0 ,31.7 ,29.1 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/6/29 3:00,32.3 ,30.3 ,30.0 ,32.0 ,30.3 ,30.3 ,30.0 ,31.6 ,29.1 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 4:00,32.3 ,30.3 ,30.0 ,32.0 ,30.3 ,30.3 ,30.0 ,31.6 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 5:00,32.3 ,30.4 ,30.0 ,32.0 ,30.2 ,30.3 ,30.0 ,31.6 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 6:00,32.3 ,30.4 ,30.0 ,32.0 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 7:00,32.3 ,30.4 ,30.1 ,32.0 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 8:00,32.3 ,30.4 ,30.0 ,32.0 ,30.3 ,30.3 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 9:00,32.3 ,30.4 ,30.1 ,32.0 ,30.3 ,30.3 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 10:00,32.3 ,30.4 ,30.1 ,32.0 ,30.3 ,30.3 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 11:00,32.3 ,30.3 ,30.1 ,32.0 ,30.2 ,30.5 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 12:00,32.3 ,30.4 ,30.1 ,32.0 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 13:00,32.3 ,30.4 ,30.1 ,32.0 ,30.2 ,30.3 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 14:00,32.3 ,30.4 ,30.1 ,32.0 ,30.2 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 15:00,32.3 ,30.5 ,30.1 ,32.0 ,30.2 ,30.3 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 16:00,32.3 ,30.4 ,30.1 ,32.0 ,30.2 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 17:00,32.3 ,30.4 ,30.1 ,32.0 ,30.2 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 18:00,32.3 ,30.4 ,30.1 ,32.1 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 19:00,32.3 ,30.4 ,30.1 ,32.1 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 20:00,32.4 ,30.4 ,30.1 ,32.1 ,30.3 ,30.3 ,30.1 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 21:00,32.3 ,30.4 ,30.1 ,32.1 ,30.4 ,30.4 ,30.1 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 22:00,32.3 ,30.4 ,30.1 ,32.1 ,30.3 ,30.4 ,30.1 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/29 23:00,32.4 ,30.4 ,30.1 ,32.1 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 0:00,32.4 ,30.5 ,30.1 ,32.1 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 1:00,32.4 ,30.5 ,30.2 ,32.1 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 2:00,32.4 ,30.4 ,30.1 ,32.1 ,30.4 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 3:00,32.4 ,30.5 ,30.2 ,32.1 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 4:00,32.4 ,30.4 ,30.1 ,32.2 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 5:00,32.4 ,30.4 ,30.1 ,32.2 ,30.3 ,30.4 ,30.1 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 6:00,32.4 ,30.4 ,30.2 ,32.2 ,30.3 ,30.5 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 7:00,32.4 ,30.4 ,30.2 ,32.2 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 8:00,32.4 ,30.4 ,30.2 ,32.2 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 9:00,32.4 ,30.3 ,30.2 ,32.2 ,30.3 ,30.4 ,30.1 ,31.8 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 10:00,32.4 ,30.4 ,30.2 ,32.1 ,30.3 ,30.4 ,30.0 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 11:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.4 ,30.1 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 12:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.4 ,30.1 ,31.7 ,29.2 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 13:00,32.4 ,30.3 ,30.2 ,32.2 ,30.5 ,30.4 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 14:00,32.4 ,30.4 ,30.2 ,32.2 ,30.3 ,30.4 ,30.1 ,31.8 ,29.2 ,2.0 ,2.4 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 15:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.4 ,30.1 ,31.8 ,29.3 ,2.0 ,2.3 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 16:00,32.4 ,30.4 ,30.2 ,32.1 ,30.3 ,30.4 ,30.1 ,31.7 ,29.3 ,2.0 ,2.4 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 17:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.4 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 18:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.4 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 19:00,32.4 ,30.4 ,30.2 ,32.1 ,30.3 ,30.4 ,30.1 ,31.8 ,29.3 ,2.0 ,2.3 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 20:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 21:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 22:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/6/30 23:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.4 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 0:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 1:00,32.5 ,30.4 ,30.2 ,32.1 ,30.4 ,30.4 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 2:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.4 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 3:00,32.5 ,30.4 ,30.2 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 4:00,32.5 ,30.4 ,30.2 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 5:00,32.4 ,30.4 ,30.2 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 6:00,32.5 ,30.4 ,30.2 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 7:00,32.5 ,30.4 ,30.2 ,32.1 ,30.5 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 8:00,32.5 ,30.4 ,30.3 ,32.2 ,30.5 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 9:00,32.5 ,30.5 ,30.3 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.3 ,21.1 ,21.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 10:00,32.5 ,30.5 ,30.3 ,32.1 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.3 ,21.2 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 11:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.7 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.2 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 12:00,32.5 ,30.5 ,30.2 ,32.2 ,30.5 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.2 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 13:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.8 ,29.3 ,2.0 ,2.4 ,21.2 ,21.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 14:00,32.5 ,30.5 ,30.3 ,32.2 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.2 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 15:00,32.5 ,30.4 ,30.2 ,32.2 ,30.4 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 16:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 17:00,32.5 ,30.5 ,30.3 ,32.2 ,30.9 ,30.5 ,30.1 ,31.8 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 18:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.8 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 19:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.8 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 20:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.8 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 21:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.8 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 22:00,32.5 ,30.5 ,30.3 ,32.2 ,30.7 ,30.5 ,30.2 ,31.9 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/1 23:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.8 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 0:00,32.5 ,30.5 ,30.3 ,32.2 ,30.7 ,30.5 ,30.2 ,31.9 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 1:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 2:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 3:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 4:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 5:00,32.5 ,30.5 ,30.3 ,32.2 ,30.6 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 6:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 7:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 8:00,32.5 ,30.5 ,30.3 ,32.2 ,30.6 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 9:00,32.5 ,30.5 ,30.3 ,32.2 ,30.6 ,30.5 ,30.2 ,31.9 ,29.3 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 10:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.3 ,21.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 11:00,32.5 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.4 ,21.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 12:00,32.6 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.4 ,21.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 13:00,32.6 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.4 ,21.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 14:00,32.6 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/2 15:00,32.6 ,30.6 ,30.3 ,32.2 ,30.6 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 16:00,32.6 ,30.6 ,30.3 ,32.2 ,30.6 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 17:00,32.6 ,30.6 ,30.3 ,32.2 ,30.5 ,30.5 ,30.2 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/2 18:00,32.6 ,30.6 ,30.3 ,32.2 ,30.5 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 19:00,32.6 ,30.6 ,30.3 ,32.2 ,30.6 ,30.6 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 20:00,32.6 ,30.6 ,30.3 ,32.2 ,30.5 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/2 21:00,32.6 ,30.6 ,30.3 ,32.2 ,30.5 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 22:00,32.6 ,30.6 ,30.3 ,32.2 ,30.6 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/2 23:00,32.6 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 0:00,32.6 ,30.6 ,30.3 ,32.2 ,30.5 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 1:00,32.6 ,30.6 ,30.3 ,32.2 ,30.5 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 2:00,32.6 ,30.6 ,30.3 ,32.2 ,30.6 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 3:00,32.6 ,30.5 ,30.3 ,32.2 ,30.5 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 4:00,32.6 ,30.6 ,30.3 ,32.4 ,30.6 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 5:00,32.6 ,30.6 ,30.4 ,32.2 ,30.6 ,30.6 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 6:00,32.6 ,30.6 ,30.4 ,32.2 ,30.6 ,30.5 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 7:00,32.6 ,30.6 ,30.4 ,32.3 ,30.7 ,30.6 ,30.3 ,32.0 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 8:00,32.6 ,30.6 ,30.4 ,32.2 ,30.5 ,30.6 ,30.3 ,31.9 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/3 9:00,32.6 ,30.6 ,30.4 ,32.3 ,30.6 ,30.6 ,30.3 ,32.0 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 10:00,32.6 ,30.6 ,30.5 ,32.3 ,30.5 ,30.6 ,30.3 ,32.0 ,29.4 ,2.0 ,2.4 ,21.5 ,21.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 11:00,32.6 ,30.6 ,30.4 ,32.3 ,30.5 ,30.6 ,30.3 ,32.0 ,29.4 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 12:00,32.6 ,30.6 ,30.4 ,32.3 ,30.7 ,30.6 ,30.3 ,32.0 ,29.4 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 13:00,32.6 ,30.6 ,30.4 ,32.3 ,30.6 ,30.6 ,30.3 ,32.0 ,29.4 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 14:00,32.6 ,30.6 ,30.4 ,32.3 ,30.6 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 15:00,32.6 ,30.6 ,30.4 ,32.3 ,30.6 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/3 16:00,32.6 ,30.6 ,30.4 ,32.3 ,30.5 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 17:00,32.6 ,30.6 ,30.4 ,32.3 ,30.5 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/3 18:00,32.7 ,30.6 ,30.4 ,32.3 ,30.5 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 19:00,32.7 ,30.6 ,30.4 ,32.4 ,30.6 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 20:00,32.7 ,30.7 ,30.4 ,32.3 ,30.6 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 21:00,32.7 ,30.7 ,30.4 ,32.3 ,30.6 ,30.7 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 22:00,32.7 ,30.7 ,30.5 ,32.3 ,30.7 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/3 23:00,32.6 ,30.7 ,30.5 ,32.3 ,30.6 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/4 0:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 1:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/4 2:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/4 3:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/4 4:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.6 ,30.4 ,32.0 ,29.5 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 5:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.6 ,30.3 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 6:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 7:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/4 8:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/4 9:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 10:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 11:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.1 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 12:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/4 13:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 14:00,32.8 ,30.7 ,30.5 ,32.4 ,30.6 ,30.7 ,30.4 ,32.1 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 15:00,32.7 ,30.7 ,30.5 ,32.3 ,30.6 ,30.7 ,30.4 ,32.0 ,29.5 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 16:00,32.7 ,30.7 ,30.5 ,32.4 ,30.7 ,30.7 ,30.4 ,32.1 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 17:00,32.8 ,30.8 ,30.5 ,32.4 ,31.1 ,30.7 ,30.4 ,32.1 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 18:00,32.8 ,30.8 ,30.5 ,32.4 ,31.1 ,30.7 ,30.4 ,32.1 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 19:00,32.8 ,30.8 ,30.5 ,32.4 ,31.1 ,30.7 ,30.4 ,32.0 ,29.6 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 20:00,32.8 ,30.8 ,30.5 ,32.4 ,31.0 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 21:00,32.8 ,30.8 ,30.5 ,32.4 ,30.6 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 22:00,32.8 ,30.8 ,30.5 ,32.4 ,30.6 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/4 23:00,32.8 ,30.8 ,30.5 ,32.4 ,30.6 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 0:00,32.8 ,30.8 ,30.5 ,32.4 ,30.6 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 1:00,32.8 ,30.8 ,30.5 ,32.4 ,30.6 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 2:00,32.8 ,30.8 ,30.5 ,32.4 ,30.6 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.3 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 3:00,32.8 ,30.8 ,30.5 ,32.4 ,30.6 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 4:00,32.8 ,30.8 ,30.5 ,32.4 ,30.6 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 5:00,32.8 ,30.8 ,30.6 ,32.4 ,30.7 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 6:00,32.8 ,30.8 ,30.6 ,32.4 ,30.6 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.3 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 7:00,32.9 ,30.8 ,30.6 ,32.4 ,30.7 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 8:00,32.8 ,30.8 ,30.6 ,32.4 ,30.6 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 9:00,32.8 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 10:00,32.8 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 11:00,32.8 ,30.8 ,30.6 ,32.4 ,30.7 ,30.7 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 12:00,32.8 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 13:00,32.8 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 14:00,32.8 ,30.8 ,30.6 ,32.5 ,30.9 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 15:00,32.8 ,30.8 ,30.6 ,32.5 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 16:00,32.8 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 17:00,32.9 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 18:00,32.8 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 19:00,32.9 ,30.9 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 20:00,32.9 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 21:00,32.9 ,30.8 ,30.6 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 22:00,32.8 ,30.8 ,30.7 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/5 23:00,32.9 ,30.9 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.2 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 0:00,32.9 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.1 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 1:00,32.9 ,30.8 ,30.6 ,32.4 ,30.7 ,30.8 ,30.5 ,32.2 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 2:00,32.8 ,30.8 ,30.6 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 3:00,32.9 ,30.9 ,30.6 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.6 ,2.0 ,2.3 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 4:00,32.9 ,30.9 ,30.6 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 5:00,32.9 ,30.9 ,30.6 ,32.5 ,30.6 ,30.8 ,30.5 ,32.2 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 6:00,32.9 ,30.9 ,30.6 ,32.5 ,30.7 ,31.0 ,30.5 ,32.2 ,29.6 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 7:00,32.9 ,30.9 ,30.6 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 8:00,32.9 ,30.9 ,30.6 ,32.5 ,30.8 ,30.8 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 9:00,32.9 ,30.9 ,30.6 ,32.5 ,30.8 ,30.9 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 10:00,32.9 ,30.9 ,30.6 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.6 ,21.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 11:00,33.0 ,31.0 ,30.7 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.6 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 12:00,32.9 ,30.9 ,30.6 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 13:00,33.0 ,31.0 ,30.7 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 14:00,32.9 ,31.0 ,30.7 ,32.5 ,30.7 ,30.8 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 15:00,32.9 ,30.9 ,30.7 ,32.5 ,30.7 ,30.9 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 16:00,32.9 ,30.9 ,30.7 ,32.5 ,30.8 ,30.9 ,30.5 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 17:00,32.9 ,30.9 ,30.7 ,32.5 ,31.1 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 18:00,32.9 ,30.9 ,30.7 ,32.5 ,31.2 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 19:00,32.9 ,31.0 ,30.7 ,32.5 ,30.9 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 20:00,32.9 ,31.0 ,30.7 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 21:00,33.0 ,31.0 ,30.7 ,32.5 ,30.9 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 22:00,33.0 ,31.0 ,30.7 ,32.5 ,30.8 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/6 23:00,33.0 ,31.0 ,30.8 ,32.5 ,30.7 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 0:00,33.1 ,31.0 ,30.7 ,32.5 ,30.7 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 1:00,32.9 ,30.9 ,30.7 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.8 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 2:00,33.0 ,31.0 ,30.8 ,32.5 ,30.7 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 3:00,32.9 ,31.0 ,30.8 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 4:00,33.0 ,31.0 ,30.7 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.8 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 5:00,33.1 ,31.0 ,30.7 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.8 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 6:00,33.0 ,31.0 ,30.7 ,32.6 ,30.7 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 7:00,33.1 ,31.0 ,30.7 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 8:00,32.9 ,31.0 ,30.7 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 9:00,33.1 ,31.0 ,30.7 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.8 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 10:00,33.1 ,31.0 ,30.7 ,32.6 ,30.9 ,30.9 ,30.6 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 11:00,33.0 ,31.0 ,30.7 ,32.6 ,30.9 ,30.9 ,30.6 ,32.2 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 12:00,33.1 ,31.0 ,30.8 ,32.6 ,30.8 ,30.9 ,30.6 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 13:00,33.1 ,31.0 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.2 ,29.8 ,2.0 ,2.3 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 14:00,33.0 ,31.0 ,30.7 ,32.6 ,30.8 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/7 15:00,33.0 ,31.0 ,30.7 ,32.6 ,31.0 ,30.9 ,30.6 ,32.2 ,29.7 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 16:00,33.0 ,31.0 ,30.8 ,32.6 ,30.8 ,30.9 ,30.7 ,32.2 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 17:00,33.0 ,31.0 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 18:00,33.0 ,31.0 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 19:00,33.1 ,31.0 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 20:00,33.1 ,31.0 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 21:00,33.0 ,31.1 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 22:00,33.1 ,31.0 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/7 23:00,33.0 ,31.1 ,30.8 ,32.6 ,30.8 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 0:00,33.1 ,31.0 ,30.8 ,32.7 ,30.9 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 1:00,33.0 ,31.0 ,30.8 ,32.7 ,30.9 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 2:00,33.2 ,31.1 ,30.8 ,32.6 ,30.9 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 3:00,33.2 ,31.1 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 4:00,33.2 ,31.1 ,30.8 ,32.6 ,30.9 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 5:00,33.0 ,31.1 ,30.8 ,32.6 ,31.1 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 6:00,33.2 ,31.2 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 7:00,33.1 ,31.1 ,30.8 ,32.6 ,31.0 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 8:00,33.2 ,31.1 ,30.8 ,32.6 ,30.9 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.7 ,21.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 9:00,33.2 ,31.1 ,30.8 ,32.6 ,31.0 ,30.9 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 10:00,33.1 ,31.1 ,30.8 ,32.6 ,31.0 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.3 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 11:00,33.2 ,31.1 ,30.8 ,32.6 ,31.1 ,31.0 ,30.7 ,32.3 ,29.9 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 12:00,33.1 ,31.1 ,30.8 ,32.7 ,31.1 ,31.0 ,30.7 ,32.3 ,29.9 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 13:00,33.2 ,31.1 ,30.8 ,32.6 ,31.2 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 14:00,33.2 ,31.2 ,30.8 ,32.6 ,31.2 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 15:00,33.2 ,31.2 ,30.8 ,32.6 ,31.2 ,31.0 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 16:00,33.1 ,31.1 ,30.8 ,32.7 ,31.3 ,31.0 ,30.7 ,32.3 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 17:00,33.1 ,31.1 ,30.8 ,32.6 ,31.3 ,31.0 ,30.7 ,32.3 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 18:00,33.1 ,31.1 ,30.8 ,32.7 ,31.2 ,31.3 ,30.7 ,32.3 ,29.8 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 19:00,33.1 ,31.1 ,30.8 ,32.6 ,31.2 ,31.0 ,30.7 ,32.3 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 20:00,33.1 ,31.1 ,30.8 ,32.7 ,31.2 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 21:00,33.1 ,31.3 ,30.9 ,32.7 ,31.2 ,31.0 ,30.7 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 22:00,33.2 ,31.1 ,30.9 ,32.7 ,31.2 ,31.0 ,30.7 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/8 23:00,33.1 ,31.1 ,30.9 ,32.7 ,31.3 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 0:00,33.2 ,31.1 ,30.9 ,32.7 ,31.2 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 1:00,33.1 ,31.1 ,30.9 ,32.7 ,31.3 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 2:00,33.1 ,31.1 ,30.9 ,32.7 ,31.4 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 3:00,33.1 ,31.1 ,30.9 ,32.7 ,31.4 ,31.0 ,30.8 ,32.3 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 4:00,33.1 ,31.1 ,30.9 ,32.7 ,31.2 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 5:00,33.1 ,31.1 ,30.9 ,32.7 ,31.3 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 6:00,33.1 ,31.2 ,30.9 ,32.7 ,31.3 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 7:00,33.2 ,31.1 ,30.9 ,32.7 ,31.3 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 8:00,33.1 ,31.2 ,30.9 ,32.7 ,31.3 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 9:00,33.1 ,31.1 ,30.9 ,32.8 ,31.3 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 10:00,33.2 ,31.2 ,30.9 ,32.7 ,31.4 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 11:00,33.1 ,31.1 ,30.9 ,32.7 ,31.3 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 12:00,33.1 ,31.2 ,30.9 ,32.7 ,31.3 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 13:00,33.1 ,31.1 ,30.9 ,32.7 ,31.3 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 14:00,33.1 ,31.1 ,30.9 ,32.7 ,31.2 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 15:00,33.2 ,31.1 ,30.9 ,32.7 ,31.2 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 16:00,33.2 ,31.1 ,30.9 ,32.7 ,31.2 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 17:00,33.2 ,31.1 ,30.9 ,32.7 ,31.0 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 18:00,33.2 ,31.2 ,30.9 ,32.7 ,31.0 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 19:00,33.2 ,31.2 ,30.9 ,32.7 ,31.0 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 20:00,33.2 ,31.2 ,30.9 ,32.7 ,31.0 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 21:00,33.3 ,31.2 ,30.9 ,32.8 ,31.1 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 22:00,33.2 ,31.2 ,30.9 ,32.7 ,31.0 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/9 23:00,33.2 ,31.2 ,30.9 ,32.7 ,31.1 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 0:00,33.2 ,31.2 ,30.9 ,32.7 ,31.0 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 1:00,33.3 ,31.2 ,30.9 ,32.7 ,31.0 ,31.2 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 2:00,33.2 ,31.2 ,30.9 ,32.7 ,31.1 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 3:00,33.2 ,31.2 ,30.9 ,32.7 ,31.1 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 4:00,33.3 ,31.2 ,30.9 ,32.8 ,31.1 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 5:00,33.3 ,31.2 ,30.9 ,32.7 ,31.1 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 6:00,33.2 ,31.2 ,30.9 ,32.8 ,31.0 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 7:00,33.2 ,31.2 ,30.9 ,32.7 ,31.0 ,31.1 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 8:00,33.2 ,31.2 ,30.9 ,32.7 ,31.0 ,31.0 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 9:00,33.2 ,31.3 ,30.9 ,32.8 ,31.0 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 10:00,33.2 ,31.3 ,30.9 ,32.8 ,31.0 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 11:00,33.3 ,31.3 ,30.9 ,32.8 ,31.0 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 12:00,33.3 ,31.2 ,30.9 ,32.8 ,31.0 ,31.0 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 13:00,33.3 ,31.4 ,30.9 ,32.8 ,31.0 ,31.0 ,30.8 ,32.4 ,29.9 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 14:00,33.2 ,31.2 ,30.9 ,32.8 ,31.0 ,31.0 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 15:00,33.2 ,31.2 ,31.0 ,32.8 ,31.0 ,31.2 ,30.8 ,32.5 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 16:00,33.2 ,31.2 ,31.0 ,32.8 ,31.0 ,31.1 ,30.8 ,32.5 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 17:00,33.3 ,31.2 ,31.0 ,32.8 ,31.0 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 18:00,33.3 ,31.2 ,31.0 ,32.9 ,31.0 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 19:00,33.3 ,31.2 ,30.9 ,32.8 ,31.4 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 20:00,33.3 ,31.3 ,31.0 ,32.8 ,31.1 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 21:00,33.2 ,31.3 ,31.0 ,32.8 ,31.0 ,31.1 ,30.9 ,32.5 ,30.0 ,2.0 ,2.4 ,21.8 ,22.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/10 22:00,33.3 ,31.3 ,31.0 ,32.8 ,31.0 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.8 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/10 23:00,33.3 ,31.4 ,31.0 ,32.8 ,31.1 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 0:00,33.3 ,31.3 ,31.0 ,32.8 ,31.1 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 1:00,33.2 ,31.5 ,31.0 ,32.8 ,31.1 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 2:00,33.2 ,31.4 ,31.0 ,32.8 ,31.1 ,31.1 ,30.9 ,32.4 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 3:00,33.3 ,31.3 ,31.0 ,32.8 ,31.1 ,31.1 ,30.9 ,32.4 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 4:00,33.2 ,31.3 ,31.0 ,32.8 ,31.1 ,31.1 ,30.8 ,32.4 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 5:00,33.3 ,31.4 ,31.0 ,32.8 ,31.1 ,31.1 ,30.9 ,32.5 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 6:00,33.2 ,31.4 ,31.0 ,32.8 ,31.1 ,31.1 ,30.9 ,32.5 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 7:00,33.2 ,31.3 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 8:00,33.3 ,31.3 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,2.0 ,2.4 ,21.7 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 9:00,33.2 ,31.4 ,31.0 ,32.8 ,31.1 ,31.1 ,30.9 ,32.4 ,30.0 ,2.0 ,2.4 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 10:00,33.2 ,31.4 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 11:00,33.3 ,31.3 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 12:00,33.3 ,31.3 ,31.0 ,32.8 ,31.1 ,31.1 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,21.8 ,21.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 13:00,33.3 ,31.4 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,21.8 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 14:00,33.3 ,31.4 ,31.0 ,32.8 ,31.3 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 15:00,33.2 ,31.3 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 16:00,33.2 ,31.3 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,21.9 ,22.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 17:00,33.2 ,31.3 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 18:00,33.2 ,31.3 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 19:00,33.2 ,31.3 ,31.0 ,32.8 ,31.1 ,31.1 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 20:00,33.2 ,31.3 ,31.0 ,32.8 ,31.2 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 21:00,33.2 ,31.5 ,31.1 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 22:00,33.2 ,31.5 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/11 23:00,33.2 ,31.3 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 0:00,33.2 ,31.3 ,31.0 ,32.8 ,31.2 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 1:00,33.3 ,31.5 ,31.0 ,32.8 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 2:00,33.2 ,31.4 ,31.0 ,32.9 ,31.1 ,31.2 ,30.9 ,32.5 ,30.1 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 3:00,33.2 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,30.9 ,32.5 ,30.0 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 4:00,33.2 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.5 ,30.1 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 5:00,33.2 ,31.3 ,31.0 ,32.9 ,31.1 ,31.2 ,30.9 ,32.6 ,30.1 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 6:00,33.3 ,31.3 ,31.1 ,32.9 ,31.1 ,31.2 ,30.9 ,32.5 ,30.1 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 7:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.8 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.0 ,22.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 8:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,30.9 ,32.5 ,30.1 ,1.9 ,2.3 ,22.1 ,22.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 9:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.1 ,22.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 10:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.1 ,22.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 11:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.1 ,22.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 12:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.2 ,22.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 13:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.2 ,22.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 14:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.2 ,22.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 15:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.3 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 16:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 17:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 18:00,33.3 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 19:00,33.3 ,31.4 ,31.1 ,33.0 ,31.3 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 20:00,33.4 ,31.4 ,31.1 ,32.9 ,31.1 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 21:00,33.3 ,31.4 ,31.1 ,32.9 ,31.2 ,31.2 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 22:00,33.4 ,31.4 ,31.1 ,32.9 ,31.2 ,31.3 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/12 23:00,33.4 ,31.4 ,31.1 ,32.9 ,31.2 ,31.3 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 0:00,33.4 ,31.4 ,31.1 ,32.9 ,31.2 ,31.3 ,31.0 ,32.6 ,30.1 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 1:00,33.4 ,31.4 ,31.1 ,32.9 ,31.2 ,31.3 ,31.0 ,32.6 ,30.2 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 2:00,33.4 ,31.4 ,31.1 ,33.0 ,31.2 ,31.3 ,31.0 ,32.7 ,30.2 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 3:00,33.4 ,31.4 ,31.1 ,33.0 ,31.2 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 4:00,33.4 ,31.4 ,31.2 ,33.0 ,31.2 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 5:00,33.4 ,31.4 ,31.1 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/13 6:00,33.4 ,31.4 ,31.1 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 7:00,33.4 ,31.4 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 8:00,33.4 ,31.4 ,31.2 ,33.0 ,31.4 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.3 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 9:00,33.4 ,31.5 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 10:00,33.4 ,31.5 ,31.2 ,33.0 ,31.5 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 11:00,33.4 ,31.5 ,31.2 ,33.0 ,31.2 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 12:00,33.4 ,31.5 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 13:00,33.5 ,31.6 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 14:00,33.5 ,31.6 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 15:00,33.5 ,31.5 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 16:00,33.5 ,31.5 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 17:00,33.5 ,31.5 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 18:00,33.5 ,31.5 ,31.2 ,33.0 ,31.3 ,31.3 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 19:00,33.5 ,31.5 ,31.2 ,33.1 ,31.3 ,31.4 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 20:00,33.5 ,31.6 ,31.2 ,33.1 ,31.4 ,31.4 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 21:00,33.5 ,31.5 ,31.3 ,33.1 ,31.3 ,31.4 ,31.1 ,32.8 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 22:00,33.5 ,31.5 ,31.2 ,33.0 ,31.3 ,31.4 ,31.1 ,32.7 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/13 23:00,33.5 ,31.5 ,31.3 ,33.1 ,31.3 ,31.4 ,31.1 ,32.8 ,30.2 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 0:00,33.5 ,31.6 ,31.3 ,33.1 ,31.3 ,31.4 ,31.1 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 1:00,33.5 ,31.5 ,31.3 ,33.1 ,31.3 ,31.5 ,31.1 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/14 2:00,33.5 ,31.6 ,31.3 ,33.1 ,31.3 ,31.4 ,31.1 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 3:00,33.5 ,31.5 ,31.3 ,33.1 ,31.3 ,31.4 ,31.1 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 4:00,33.6 ,31.6 ,31.3 ,33.1 ,31.3 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 5:00,33.6 ,31.6 ,31.3 ,33.1 ,31.6 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 6:00,33.6 ,31.6 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 7:00,33.6 ,31.6 ,31.3 ,33.1 ,31.3 ,31.4 ,31.1 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 8:00,33.6 ,31.6 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 9:00,33.6 ,31.6 ,31.3 ,33.1 ,31.5 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 10:00,33.6 ,31.7 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 11:00,33.6 ,31.7 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 12:00,33.6 ,31.7 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 13:00,33.6 ,31.7 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 14:00,33.7 ,31.7 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 15:00,33.8 ,31.7 ,31.3 ,33.1 ,31.4 ,31.4 ,31.3 ,32.8 ,30.3 ,1.9 ,2.3 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 16:00,33.8 ,31.9 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 17:00,33.7 ,31.8 ,31.3 ,33.1 ,31.4 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 18:00,33.7 ,31.8 ,31.3 ,33.2 ,31.5 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.6 ,22.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/14 19:00,33.8 ,31.8 ,31.3 ,33.2 ,31.5 ,31.4 ,31.3 ,32.9 ,30.3 ,1.9 ,2.3 ,22.6 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 20:00,33.7 ,31.8 ,31.4 ,33.1 ,31.5 ,31.4 ,31.2 ,32.8 ,30.3 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 21:00,33.8 ,31.8 ,31.3 ,33.1 ,31.6 ,31.4 ,31.3 ,32.9 ,30.3 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 22:00,33.8 ,31.9 ,31.4 ,33.1 ,31.6 ,31.4 ,31.3 ,32.8 ,30.3 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/14 23:00,33.8 ,31.9 ,31.4 ,33.1 ,31.6 ,31.4 ,31.3 ,32.8 ,30.3 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 0:00,33.8 ,31.9 ,31.4 ,33.2 ,31.6 ,31.4 ,31.3 ,32.8 ,30.3 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
