,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/7/15 1:00,33.8 ,31.9 ,31.3 ,33.2 ,31.6 ,31.4 ,31.3 ,32.9 ,30.3 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 2:00,33.7 ,31.9 ,31.4 ,33.1 ,31.6 ,31.4 ,31.3 ,32.8 ,30.3 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/15 3:00,33.7 ,31.9 ,31.4 ,33.3 ,31.6 ,31.4 ,31.3 ,32.9 ,30.3 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 4:00,33.7 ,31.9 ,31.4 ,33.2 ,31.6 ,31.4 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 5:00,33.7 ,31.9 ,31.4 ,33.2 ,31.6 ,31.4 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 6:00,33.7 ,31.9 ,31.4 ,33.2 ,31.6 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 7:00,33.8 ,32.0 ,31.4 ,33.2 ,31.6 ,31.4 ,31.3 ,32.8 ,30.4 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 8:00,33.7 ,32.0 ,31.4 ,33.2 ,31.6 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 9:00,33.8 ,32.0 ,31.4 ,33.2 ,31.6 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 10:00,33.8 ,32.0 ,31.4 ,33.2 ,31.6 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 11:00,33.8 ,32.0 ,31.4 ,33.2 ,31.6 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 12:00,33.8 ,32.0 ,31.4 ,33.2 ,31.6 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 13:00,33.8 ,32.0 ,31.4 ,33.3 ,31.7 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/15 14:00,33.8 ,32.0 ,31.4 ,33.2 ,31.6 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/15 15:00,33.8 ,32.0 ,31.4 ,33.2 ,33.4 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 16:00,33.8 ,31.9 ,31.4 ,33.2 ,33.8 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/15 17:00,33.8 ,31.9 ,31.4 ,33.2 ,33.6 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 18:00,33.8 ,32.0 ,31.4 ,33.2 ,33.3 ,31.5 ,31.3 ,32.9 ,30.4 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 19:00,33.8 ,32.0 ,31.4 ,33.2 ,32.8 ,31.5 ,31.3 ,32.9 ,30.5 ,1.9 ,2.3 ,22.9 ,23.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/15 20:00,33.8 ,32.0 ,31.4 ,33.2 ,31.7 ,31.5 ,31.4 ,33.0 ,30.5 ,1.9 ,2.3 ,22.9 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 21:00,33.8 ,32.0 ,31.4 ,33.2 ,31.7 ,31.5 ,31.4 ,33.0 ,30.4 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 22:00,34.0 ,32.6 ,31.4 ,33.3 ,31.7 ,31.5 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/15 23:00,33.9 ,32.0 ,31.5 ,33.3 ,31.7 ,31.5 ,31.4 ,33.0 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 0:00,33.9 ,32.0 ,31.5 ,33.2 ,31.8 ,31.5 ,31.4 ,33.0 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 1:00,33.9 ,32.0 ,31.5 ,33.3 ,31.8 ,31.5 ,31.4 ,33.0 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 2:00,33.9 ,32.0 ,31.5 ,33.3 ,31.8 ,31.5 ,31.4 ,33.0 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 3:00,33.9 ,32.0 ,31.5 ,33.3 ,31.7 ,31.5 ,31.4 ,33.0 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 4:00,34.0 ,32.1 ,31.5 ,33.4 ,31.8 ,31.5 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 5:00,33.9 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 6:00,33.9 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.4 ,33.0 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 7:00,34.0 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 8:00,34.0 ,32.0 ,31.5 ,33.3 ,31.8 ,31.9 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 9:00,33.9 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 10:00,34.0 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.4 ,33.0 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/16 11:00,33.9 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.5 ,33.1 ,30.5 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/16 12:00,34.0 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/16 13:00,34.0 ,32.0 ,31.5 ,33.3 ,31.7 ,31.6 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 14:00,34.0 ,32.0 ,31.5 ,33.5 ,31.7 ,31.6 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 15:00,34.0 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 16:00,34.0 ,32.0 ,31.5 ,33.3 ,31.7 ,31.6 ,31.4 ,33.1 ,30.5 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 17:00,33.9 ,32.0 ,31.5 ,33.3 ,31.8 ,31.6 ,31.5 ,33.1 ,30.5 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 18:00,33.9 ,32.0 ,31.6 ,33.4 ,31.8 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 19:00,33.9 ,32.0 ,31.5 ,33.5 ,31.8 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 20:00,33.9 ,32.0 ,31.6 ,33.4 ,31.8 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 21:00,33.9 ,32.0 ,31.5 ,33.4 ,31.8 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 22:00,33.9 ,32.0 ,31.6 ,33.4 ,31.8 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/16 23:00,34.0 ,32.1 ,31.6 ,33.4 ,31.8 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 0:00,34.0 ,32.1 ,31.6 ,33.4 ,31.8 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 1:00,34.0 ,32.1 ,31.6 ,33.4 ,31.8 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 2:00,34.0 ,32.1 ,31.6 ,33.4 ,31.9 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 3:00,34.0 ,32.1 ,31.6 ,33.4 ,32.0 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 4:00,34.0 ,32.1 ,31.6 ,33.4 ,32.0 ,31.6 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 5:00,34.0 ,32.1 ,31.6 ,33.4 ,32.0 ,31.7 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 6:00,34.1 ,32.1 ,31.6 ,33.4 ,32.0 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 7:00,34.0 ,32.1 ,31.6 ,33.4 ,32.0 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 8:00,34.1 ,32.1 ,31.6 ,33.4 ,32.1 ,31.7 ,31.6 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 9:00,34.0 ,32.1 ,31.6 ,33.5 ,32.0 ,31.7 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 10:00,34.1 ,32.1 ,31.6 ,33.5 ,32.0 ,31.7 ,31.5 ,33.1 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 11:00,34.0 ,32.1 ,31.6 ,33.4 ,32.1 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 12:00,34.0 ,32.1 ,31.6 ,33.4 ,32.1 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 13:00,34.1 ,32.1 ,31.6 ,33.5 ,32.2 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 14:00,34.1 ,32.1 ,31.6 ,33.5 ,32.5 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 15:00,34.0 ,32.1 ,31.7 ,33.5 ,32.1 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 16:00,34.1 ,32.1 ,31.7 ,33.4 ,32.1 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 17:00,34.1 ,32.1 ,31.7 ,33.5 ,32.0 ,31.7 ,31.6 ,33.2 ,30.6 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 18:00,34.1 ,32.1 ,31.7 ,33.5 ,32.3 ,31.7 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 19:00,34.1 ,32.2 ,31.7 ,33.5 ,32.3 ,31.7 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 20:00,34.1 ,32.2 ,31.7 ,33.5 ,32.3 ,31.7 ,31.6 ,33.3 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 21:00,34.1 ,32.2 ,31.7 ,33.5 ,32.1 ,31.7 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 22:00,34.1 ,32.2 ,31.7 ,33.5 ,32.1 ,31.8 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/17 23:00,34.1 ,32.2 ,31.7 ,33.5 ,32.1 ,31.8 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 0:00,34.1 ,32.2 ,31.7 ,33.5 ,32.1 ,31.8 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 1:00,34.1 ,32.2 ,31.7 ,33.5 ,32.1 ,31.8 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 2:00,34.0 ,32.2 ,31.7 ,33.5 ,32.1 ,31.8 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 3:00,34.0 ,32.2 ,31.7 ,33.5 ,32.1 ,32.0 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 4:00,34.1 ,32.2 ,31.8 ,33.5 ,32.0 ,31.8 ,31.6 ,33.3 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 5:00,34.1 ,32.2 ,31.8 ,33.5 ,32.1 ,31.8 ,31.6 ,33.3 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 6:00,34.2 ,32.2 ,31.8 ,33.6 ,32.2 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 7:00,34.2 ,32.2 ,31.8 ,33.5 ,32.1 ,31.9 ,31.6 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 8:00,34.1 ,32.2 ,31.8 ,33.5 ,32.1 ,31.8 ,31.6 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 9:00,34.1 ,32.2 ,31.8 ,33.5 ,32.0 ,31.7 ,31.6 ,33.2 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 10:00,34.2 ,32.2 ,31.8 ,33.5 ,32.1 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 11:00,34.1 ,32.2 ,31.8 ,33.5 ,32.1 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 12:00,34.1 ,32.2 ,31.8 ,33.6 ,32.2 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 13:00,34.2 ,32.2 ,31.8 ,33.5 ,32.1 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 14:00,34.2 ,32.2 ,31.8 ,33.6 ,32.2 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 15:00,34.2 ,32.2 ,31.8 ,33.6 ,32.1 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 16:00,34.1 ,32.2 ,31.8 ,33.6 ,32.2 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 17:00,34.2 ,32.4 ,31.8 ,33.7 ,32.1 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 18:00,34.1 ,32.3 ,31.8 ,33.6 ,32.3 ,31.8 ,31.7 ,33.3 ,30.7 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 19:00,34.1 ,32.3 ,31.8 ,33.6 ,32.2 ,31.9 ,31.7 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 20:00,34.2 ,32.3 ,31.8 ,33.6 ,32.1 ,31.9 ,31.7 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 21:00,34.1 ,32.3 ,31.9 ,33.6 ,32.1 ,31.9 ,31.7 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 22:00,34.2 ,32.3 ,31.9 ,33.6 ,32.4 ,31.9 ,31.7 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/18 23:00,34.1 ,32.3 ,31.9 ,33.6 ,32.2 ,31.9 ,31.7 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 0:00,34.2 ,32.3 ,31.9 ,33.6 ,32.3 ,31.9 ,31.7 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 1:00,34.1 ,32.3 ,31.9 ,33.6 ,32.2 ,31.9 ,31.8 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 2:00,34.1 ,32.3 ,31.9 ,33.6 ,32.2 ,31.9 ,31.8 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 3:00,34.1 ,32.3 ,31.9 ,33.6 ,32.6 ,32.0 ,31.8 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 4:00,34.2 ,32.3 ,31.9 ,33.6 ,32.2 ,31.9 ,31.8 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 5:00,34.3 ,32.4 ,31.9 ,33.6 ,32.2 ,31.9 ,31.8 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 6:00,34.3 ,32.4 ,31.9 ,33.6 ,32.2 ,31.9 ,31.8 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 7:00,34.1 ,32.3 ,32.0 ,33.6 ,32.2 ,31.9 ,31.8 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 8:00,34.3 ,32.4 ,31.9 ,33.8 ,32.2 ,31.9 ,31.8 ,33.3 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 9:00,34.1 ,32.3 ,32.0 ,33.6 ,32.2 ,31.9 ,31.8 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 10:00,34.1 ,32.4 ,32.0 ,33.6 ,32.2 ,31.9 ,31.8 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 11:00,34.1 ,32.3 ,32.0 ,33.6 ,32.3 ,31.9 ,31.8 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 12:00,34.2 ,32.5 ,32.0 ,33.6 ,32.2 ,32.0 ,31.8 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 13:00,34.1 ,32.3 ,32.0 ,33.6 ,32.3 ,32.0 ,31.8 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 14:00,34.2 ,32.4 ,32.0 ,33.6 ,32.3 ,32.0 ,31.8 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 15:00,34.2 ,32.3 ,32.0 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 16:00,34.1 ,32.3 ,32.0 ,33.6 ,32.2 ,32.2 ,31.9 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 17:00,34.2 ,32.5 ,32.0 ,33.6 ,32.3 ,32.0 ,31.9 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 18:00,34.2 ,32.4 ,32.0 ,33.8 ,32.3 ,32.0 ,31.9 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 19:00,34.1 ,32.4 ,32.0 ,33.6 ,32.3 ,32.0 ,31.9 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 20:00,34.2 ,32.4 ,32.0 ,33.6 ,32.3 ,32.0 ,31.9 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 21:00,34.2 ,32.4 ,32.0 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.8 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 22:00,34.2 ,32.4 ,32.0 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/19 23:00,34.1 ,32.4 ,32.0 ,33.7 ,32.4 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 0:00,34.1 ,32.4 ,32.0 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 1:00,34.2 ,32.4 ,32.1 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 2:00,34.2 ,32.4 ,32.0 ,33.8 ,32.2 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 3:00,34.2 ,32.4 ,32.0 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 4:00,34.2 ,32.5 ,32.1 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 5:00,34.2 ,32.4 ,32.0 ,33.7 ,32.3 ,32.1 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 6:00,34.1 ,32.4 ,32.0 ,33.7 ,32.3 ,32.0 ,31.9 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 7:00,34.1 ,32.4 ,32.0 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 8:00,34.2 ,32.4 ,32.1 ,33.7 ,32.3 ,32.0 ,31.9 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 9:00,34.2 ,32.4 ,32.0 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 10:00,34.2 ,32.4 ,32.1 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 11:00,34.1 ,32.4 ,32.1 ,33.7 ,32.3 ,32.0 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 12:00,34.1 ,32.5 ,32.1 ,33.7 ,32.3 ,32.0 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 13:00,34.3 ,32.5 ,32.1 ,33.7 ,32.3 ,32.0 ,31.9 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 14:00,34.2 ,32.4 ,32.1 ,33.8 ,32.3 ,32.1 ,31.9 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 15:00,34.1 ,32.5 ,32.1 ,33.8 ,32.3 ,32.1 ,31.9 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 16:00,34.3 ,32.5 ,32.1 ,33.8 ,32.3 ,32.1 ,31.9 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 17:00,34.3 ,32.5 ,32.1 ,33.8 ,32.4 ,32.1 ,31.9 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 18:00,34.1 ,32.4 ,32.1 ,33.8 ,32.4 ,32.0 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 19:00,34.1 ,32.5 ,32.1 ,33.8 ,32.4 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 20:00,34.1 ,32.5 ,32.1 ,33.7 ,32.3 ,32.0 ,32.0 ,33.4 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 21:00,34.3 ,32.6 ,32.1 ,33.8 ,32.4 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 22:00,34.1 ,32.6 ,32.1 ,33.8 ,32.4 ,32.1 ,31.9 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/20 23:00,34.1 ,32.5 ,32.1 ,33.9 ,32.3 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 0:00,34.3 ,32.6 ,32.2 ,33.8 ,32.8 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 1:00,34.1 ,32.6 ,32.2 ,33.8 ,32.3 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 2:00,34.3 ,32.6 ,32.2 ,33.8 ,32.4 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 3:00,34.1 ,32.5 ,32.2 ,33.8 ,32.4 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 4:00,34.3 ,32.5 ,32.3 ,33.8 ,32.4 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 5:00,34.2 ,32.6 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 6:00,34.2 ,32.6 ,32.1 ,33.8 ,32.4 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 7:00,34.3 ,32.5 ,32.2 ,33.8 ,32.7 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 8:00,34.3 ,32.5 ,32.2 ,33.8 ,32.4 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 9:00,34.2 ,32.5 ,32.2 ,33.9 ,32.4 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 10:00,34.3 ,32.6 ,32.2 ,33.8 ,32.7 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 11:00,34.2 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.8 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 12:00,34.2 ,32.6 ,32.2 ,33.8 ,32.7 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 13:00,34.1 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 14:00,34.3 ,32.6 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 15:00,34.1 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 16:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 17:00,34.2 ,32.5 ,32.2 ,33.9 ,32.7 ,32.6 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 18:00,34.2 ,32.5 ,32.2 ,33.8 ,32.7 ,32.2 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 19:00,34.2 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 20:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 21:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.2 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 22:00,34.3 ,32.6 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/21 23:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,30.9 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 0:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.2 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 1:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.2 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 2:00,34.2 ,32.5 ,32.2 ,34.1 ,32.5 ,32.1 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 3:00,34.2 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 4:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.1 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 5:00,34.3 ,32.5 ,32.2 ,33.8 ,32.6 ,32.2 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 6:00,34.2 ,32.5 ,32.2 ,33.8 ,32.7 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 7:00,34.3 ,32.5 ,32.2 ,33.8 ,32.7 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 8:00,34.3 ,32.5 ,32.2 ,33.8 ,32.7 ,32.2 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 9:00,34.3 ,32.5 ,32.2 ,33.8 ,32.7 ,32.2 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 10:00,34.2 ,32.5 ,32.2 ,33.8 ,32.6 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 11:00,34.3 ,32.5 ,32.2 ,33.8 ,32.7 ,32.2 ,32.0 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 12:00,34.2 ,32.5 ,32.2 ,33.8 ,32.5 ,32.2 ,32.1 ,33.6 ,31.0 ,1.9 ,2.3 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 13:00,34.2 ,32.5 ,32.2 ,33.8 ,32.5 ,32.3 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,22.9 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 14:00,34.3 ,32.5 ,32.2 ,33.8 ,32.8 ,32.2 ,32.1 ,33.6 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 15:00,34.2 ,32.5 ,32.2 ,33.9 ,32.5 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 16:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 17:00,34.3 ,32.5 ,32.2 ,33.8 ,32.6 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 18:00,34.2 ,32.5 ,32.2 ,33.9 ,32.9 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 19:00,34.2 ,32.5 ,32.3 ,33.9 ,32.7 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 20:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.2 ,32.1 ,33.6 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 21:00,34.2 ,32.5 ,32.3 ,33.8 ,32.5 ,32.2 ,32.1 ,33.6 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 22:00,34.3 ,32.5 ,32.2 ,33.8 ,32.5 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/22 23:00,34.2 ,32.5 ,32.3 ,33.8 ,32.5 ,32.2 ,32.1 ,33.6 ,31.0 ,1.9 ,2.3 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 0:00,34.3 ,32.6 ,32.3 ,33.8 ,32.6 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 1:00,34.3 ,32.5 ,32.3 ,33.8 ,32.5 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 2:00,34.2 ,32.6 ,32.3 ,33.8 ,32.5 ,32.2 ,32.1 ,33.6 ,31.0 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 3:00,34.2 ,32.6 ,32.3 ,33.8 ,32.5 ,32.2 ,32.2 ,33.5 ,31.0 ,1.9 ,2.3 ,23.0 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 4:00,34.4 ,32.6 ,32.3 ,33.8 ,32.5 ,32.2 ,32.1 ,33.5 ,31.0 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 5:00,34.3 ,32.7 ,32.3 ,33.8 ,32.6 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 6:00,34.2 ,32.5 ,32.3 ,33.8 ,32.7 ,32.2 ,32.1 ,33.5 ,31.1 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 7:00,34.3 ,32.6 ,32.4 ,33.9 ,32.6 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 8:00,34.4 ,32.6 ,32.3 ,33.9 ,32.8 ,32.2 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 9:00,34.2 ,32.6 ,32.3 ,33.9 ,32.6 ,32.2 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.1 ,23.2 ,-,-,ND,3.1E-01,""
2014/7/23 10:00,34.4 ,32.6 ,32.3 ,33.9 ,32.5 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.1 ,23.2 ,-,-,ND,3.1E-01,""
2014/7/23 11:00,34.4 ,32.6 ,32.3 ,33.9 ,32.6 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.1 ,23.2 ,-,-,ND,3.1E-01,""
2014/7/23 12:00,34.4 ,32.6 ,32.3 ,33.9 ,32.5 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.2 ,23.3 ,-,-,ND,3.1E-01,""
2014/7/23 13:00,34.4 ,32.6 ,32.3 ,33.9 ,32.6 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.2 ,23.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 14:00,34.4 ,32.6 ,32.3 ,33.9 ,32.6 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.2 ,23.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 15:00,34.3 ,32.6 ,32.3 ,33.9 ,32.5 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.2 ,23.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 16:00,34.3 ,32.6 ,32.3 ,33.9 ,32.5 ,32.2 ,32.1 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 17:00,34.3 ,32.6 ,32.3 ,33.9 ,32.7 ,32.2 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 18:00,34.3 ,32.6 ,32.3 ,33.9 ,32.5 ,32.2 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 19:00,34.3 ,32.7 ,32.3 ,33.9 ,32.5 ,32.2 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 20:00,34.3 ,32.7 ,32.3 ,33.9 ,32.5 ,32.2 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 21:00,34.4 ,32.7 ,32.3 ,33.9 ,32.6 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 22:00,34.3 ,32.7 ,32.3 ,33.9 ,32.5 ,32.2 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/23 23:00,34.4 ,32.7 ,32.3 ,33.9 ,32.5 ,32.2 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 0:00,34.5 ,32.7 ,32.3 ,33.9 ,32.5 ,32.5 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 1:00,34.3 ,32.6 ,32.3 ,33.9 ,32.5 ,32.4 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 2:00,34.3 ,32.6 ,32.4 ,33.9 ,32.5 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 3:00,34.5 ,32.6 ,32.3 ,33.9 ,32.4 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 4:00,34.5 ,32.6 ,32.4 ,34.0 ,32.5 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 5:00,34.5 ,32.7 ,32.4 ,34.0 ,32.5 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 6:00,34.3 ,32.6 ,32.4 ,33.9 ,32.5 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.4 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 7:00,34.3 ,32.6 ,32.4 ,33.9 ,32.5 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 8:00,34.3 ,32.6 ,32.4 ,33.9 ,32.6 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 9:00,34.3 ,32.6 ,32.4 ,33.9 ,32.6 ,32.3 ,32.2 ,33.6 ,31.1 ,1.9 ,2.3 ,23.4 ,23.5 ,-,-,ND,3.1E-01,""
2014/7/24 10:00,34.5 ,32.7 ,32.4 ,33.9 ,32.6 ,32.3 ,32.2 ,33.6 ,31.2 ,1.9 ,2.3 ,23.4 ,23.5 ,-,-,ND,3.1E-01,""
2014/7/24 11:00,34.4 ,32.7 ,32.4 ,33.9 ,32.6 ,32.3 ,32.2 ,33.6 ,31.2 ,1.9 ,2.3 ,23.4 ,23.5 ,-,-,ND,3.1E-01,""
2014/7/24 12:00,34.3 ,32.6 ,32.4 ,33.9 ,32.6 ,32.3 ,32.2 ,33.7 ,31.2 ,1.9 ,2.3 ,23.5 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 13:00,34.3 ,32.7 ,32.4 ,33.9 ,32.6 ,32.2 ,32.2 ,33.6 ,31.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 14:00,34.3 ,32.7 ,32.4 ,33.9 ,32.6 ,32.3 ,32.2 ,33.7 ,31.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 15:00,34.3 ,32.7 ,32.4 ,33.9 ,32.6 ,32.3 ,32.2 ,33.6 ,31.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 16:00,34.3 ,32.7 ,32.4 ,33.9 ,32.8 ,32.3 ,32.2 ,33.7 ,31.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 17:00,34.3 ,32.7 ,32.4 ,33.9 ,32.6 ,32.3 ,32.2 ,33.6 ,31.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 18:00,34.4 ,32.9 ,32.4 ,34.0 ,32.6 ,32.3 ,32.2 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 19:00,34.5 ,32.8 ,32.4 ,33.9 ,32.6 ,32.7 ,32.2 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 20:00,34.5 ,32.8 ,32.4 ,34.0 ,32.6 ,32.3 ,32.2 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 21:00,34.5 ,32.7 ,32.4 ,34.0 ,32.6 ,32.3 ,32.3 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 22:00,34.5 ,32.8 ,32.4 ,34.0 ,32.6 ,32.3 ,32.2 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/24 23:00,34.5 ,32.8 ,32.4 ,33.9 ,32.6 ,32.4 ,32.2 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 0:00,34.4 ,32.7 ,32.4 ,34.2 ,32.6 ,32.7 ,32.3 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 1:00,34.4 ,32.8 ,32.4 ,34.0 ,32.6 ,32.3 ,32.3 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 2:00,34.4 ,32.8 ,32.4 ,34.1 ,32.6 ,32.3 ,32.3 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 3:00,34.6 ,32.9 ,32.4 ,34.1 ,32.6 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 4:00,34.5 ,32.8 ,32.4 ,34.2 ,32.6 ,32.3 ,32.3 ,33.7 ,31.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 5:00,34.5 ,32.8 ,32.4 ,34.0 ,32.6 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 6:00,34.5 ,32.8 ,32.4 ,34.0 ,32.6 ,32.3 ,32.4 ,33.7 ,31.3 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 7:00,34.5 ,32.9 ,32.4 ,34.0 ,32.6 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 8:00,34.5 ,32.8 ,32.4 ,34.0 ,32.7 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 9:00,34.5 ,32.7 ,32.5 ,34.0 ,32.7 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.7 ,23.7 ,-,-,ND,3.1E-01,""
2014/7/25 10:00,34.5 ,32.8 ,32.4 ,34.0 ,32.7 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.7 ,23.8 ,-,-,ND,3.1E-01,""
2014/7/25 11:00,34.5 ,32.8 ,32.4 ,34.0 ,32.7 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.7 ,23.8 ,-,-,ND,3.1E-01,""
2014/7/25 12:00,34.5 ,32.8 ,32.4 ,34.0 ,32.7 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.7 ,23.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 13:00,34.4 ,32.7 ,32.4 ,34.0 ,32.7 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 14:00,34.5 ,32.8 ,32.4 ,34.0 ,32.7 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 15:00,34.4 ,32.7 ,32.5 ,34.0 ,32.8 ,32.3 ,32.3 ,33.8 ,31.3 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 16:00,34.5 ,32.7 ,32.5 ,34.0 ,32.7 ,32.4 ,32.3 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 17:00,34.5 ,32.8 ,32.5 ,34.0 ,32.8 ,32.3 ,32.3 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 18:00,34.6 ,32.8 ,32.5 ,34.0 ,32.7 ,32.3 ,32.3 ,33.7 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/25 19:00,34.5 ,32.8 ,32.5 ,34.1 ,32.9 ,32.4 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 20:00,34.6 ,32.8 ,32.5 ,34.0 ,32.7 ,32.4 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 21:00,34.5 ,32.8 ,32.5 ,34.0 ,32.7 ,32.4 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 22:00,34.5 ,32.8 ,32.5 ,34.0 ,32.7 ,32.4 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/25 23:00,34.5 ,32.8 ,32.5 ,34.1 ,33.1 ,32.4 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 0:00,34.6 ,32.8 ,32.5 ,34.1 ,32.8 ,32.4 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 1:00,34.5 ,33.1 ,32.5 ,34.0 ,32.8 ,32.4 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 2:00,34.7 ,32.8 ,32.5 ,34.1 ,32.8 ,32.4 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 3:00,34.6 ,32.8 ,32.5 ,34.1 ,32.8 ,32.4 ,32.4 ,33.8 ,31.4 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 4:00,34.6 ,32.8 ,32.5 ,34.0 ,32.8 ,32.3 ,32.4 ,33.8 ,31.3 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 5:00,34.5 ,32.8 ,32.5 ,34.3 ,32.8 ,32.4 ,32.5 ,33.8 ,31.4 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 6:00,34.6 ,32.8 ,32.5 ,34.1 ,32.8 ,32.4 ,32.4 ,33.9 ,31.4 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 7:00,34.5 ,32.8 ,32.5 ,34.1 ,33.1 ,32.4 ,32.4 ,33.9 ,31.4 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 8:00,34.7 ,32.9 ,32.5 ,34.1 ,32.8 ,32.4 ,32.4 ,33.9 ,31.4 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 9:00,34.6 ,32.9 ,32.5 ,34.2 ,32.8 ,32.4 ,32.5 ,33.8 ,31.4 ,1.9 ,2.3 ,24.0 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 10:00,34.5 ,32.9 ,32.5 ,34.1 ,32.8 ,32.4 ,32.5 ,33.8 ,31.4 ,1.9 ,2.3 ,24.0 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 11:00,34.5 ,32.9 ,32.6 ,34.1 ,32.8 ,32.4 ,32.5 ,33.8 ,31.4 ,1.9 ,2.3 ,24.0 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 12:00,34.5 ,32.9 ,32.7 ,34.1 ,32.8 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.0 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 13:00,34.6 ,32.9 ,32.5 ,34.1 ,32.8 ,32.4 ,32.5 ,33.8 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 14:00,34.7 ,33.1 ,32.9 ,34.1 ,33.1 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 15:00,34.6 ,32.9 ,32.6 ,34.1 ,32.8 ,32.7 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 16:00,34.6 ,32.9 ,32.6 ,34.1 ,32.8 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 17:00,34.5 ,32.9 ,32.6 ,34.1 ,32.8 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 18:00,34.5 ,32.9 ,32.6 ,34.1 ,33.1 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 19:00,34.6 ,32.9 ,32.6 ,34.1 ,32.8 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 20:00,34.6 ,33.1 ,32.6 ,34.2 ,32.9 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 21:00,34.6 ,32.9 ,32.6 ,34.2 ,33.2 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 22:00,34.6 ,32.9 ,32.7 ,34.2 ,32.8 ,32.4 ,32.5 ,33.9 ,31.4 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/26 23:00,34.6 ,32.9 ,32.7 ,34.2 ,32.8 ,32.5 ,32.5 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 0:00,34.6 ,32.9 ,32.7 ,34.2 ,32.8 ,32.4 ,32.5 ,33.9 ,31.5 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 1:00,34.7 ,32.9 ,32.6 ,34.2 ,32.7 ,32.4 ,32.5 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 2:00,34.7 ,32.9 ,32.6 ,34.2 ,32.7 ,32.4 ,32.5 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 3:00,34.7 ,32.9 ,32.6 ,34.2 ,32.7 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 4:00,34.7 ,33.0 ,32.7 ,34.2 ,32.7 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 5:00,34.6 ,33.1 ,32.7 ,34.2 ,32.7 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/27 6:00,34.6 ,32.9 ,32.6 ,34.2 ,32.7 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 7:00,34.6 ,32.9 ,32.6 ,34.2 ,32.8 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 8:00,34.6 ,32.9 ,32.6 ,34.2 ,32.7 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 9:00,34.7 ,33.0 ,32.6 ,34.2 ,32.8 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 10:00,34.7 ,33.0 ,32.6 ,34.2 ,32.7 ,32.5 ,32.6 ,34.0 ,31.5 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 11:00,34.8 ,33.3 ,32.6 ,34.2 ,32.7 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 12:00,34.8 ,33.3 ,32.8 ,34.2 ,32.7 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 13:00,34.7 ,33.4 ,32.9 ,34.2 ,32.6 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 14:00,34.7 ,33.3 ,32.9 ,34.2 ,32.7 ,32.5 ,32.6 ,34.0 ,31.5 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 15:00,34.7 ,33.4 ,32.6 ,34.2 ,32.6 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 16:00,34.7 ,33.4 ,32.6 ,34.2 ,32.7 ,32.5 ,32.6 ,34.0 ,31.5 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/27 17:00,34.7 ,33.5 ,32.7 ,34.2 ,32.7 ,32.5 ,32.7 ,34.0 ,31.5 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 18:00,34.7 ,33.5 ,32.6 ,34.2 ,32.8 ,32.5 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 19:00,34.7 ,33.4 ,32.7 ,34.2 ,32.7 ,32.5 ,32.6 ,33.9 ,31.5 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 20:00,34.7 ,33.5 ,32.7 ,34.2 ,33.2 ,32.5 ,32.7 ,34.0 ,31.5 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 21:00,34.7 ,33.4 ,32.7 ,34.2 ,33.1 ,32.5 ,32.7 ,34.0 ,31.5 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 22:00,34.8 ,33.3 ,32.7 ,34.3 ,32.8 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/27 23:00,34.7 ,33.5 ,32.7 ,34.3 ,32.8 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 0:00,34.8 ,33.5 ,32.7 ,34.3 ,32.8 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 1:00,34.7 ,33.3 ,32.7 ,34.2 ,32.7 ,32.5 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 2:00,34.9 ,33.7 ,32.7 ,34.3 ,32.8 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 3:00,34.7 ,33.4 ,32.7 ,34.3 ,32.7 ,32.5 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 4:00,34.8 ,33.4 ,32.7 ,34.3 ,32.8 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 5:00,34.8 ,33.6 ,32.7 ,34.3 ,32.7 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 6:00,34.8 ,33.4 ,32.7 ,34.3 ,32.7 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 7:00,34.8 ,33.4 ,32.7 ,34.3 ,32.7 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 8:00,34.8 ,33.5 ,32.7 ,34.3 ,32.7 ,32.6 ,32.7 ,34.1 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 9:00,34.7 ,33.5 ,32.7 ,34.3 ,32.8 ,32.6 ,32.7 ,34.0 ,31.6 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.1E-01,-,-,""
2014/7/28 10:00,34.8 ,33.5 ,32.7 ,34.3 ,32.8 ,32.6 ,32.7 ,34.1 ,31.6 ,1.9 ,2.3 ,24.6 ,24.6 ,ND,3.0E-01,-,-,""
2014/7/28 11:00,34.8 ,33.4 ,32.8 ,34.3 ,32.8 ,32.6 ,32.9 ,34.1 ,31.6 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.1E-01,-,-,""
2014/7/28 12:00,34.8 ,33.5 ,32.8 ,34.3 ,32.8 ,32.6 ,32.7 ,34.1 ,31.7 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 13:00,34.8 ,33.6 ,32.8 ,34.4 ,32.7 ,32.6 ,32.7 ,34.1 ,31.6 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 14:00,34.8 ,33.5 ,32.8 ,34.3 ,32.8 ,32.6 ,32.7 ,34.1 ,31.6 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 15:00,34.8 ,33.5 ,32.7 ,34.3 ,32.9 ,32.6 ,32.8 ,34.1 ,31.6 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/28 16:00,34.8 ,33.5 ,32.7 ,34.3 ,32.9 ,32.6 ,32.8 ,34.1 ,31.7 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 17:00,34.8 ,33.4 ,32.8 ,34.3 ,32.7 ,32.6 ,32.8 ,34.1 ,31.7 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 18:00,34.8 ,33.5 ,32.7 ,34.3 ,32.8 ,32.6 ,32.8 ,34.1 ,31.7 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 19:00,34.8 ,33.6 ,32.7 ,34.3 ,32.7 ,32.6 ,32.8 ,34.1 ,31.7 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 20:00,34.8 ,33.6 ,32.9 ,34.3 ,32.8 ,32.6 ,32.8 ,34.1 ,31.7 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 21:00,34.9 ,33.5 ,32.8 ,34.3 ,32.8 ,32.6 ,32.8 ,34.1 ,31.7 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 22:00,35.0 ,33.5 ,32.8 ,34.4 ,33.1 ,32.7 ,32.8 ,34.2 ,31.7 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/28 23:00,34.9 ,33.5 ,32.8 ,34.5 ,32.8 ,32.6 ,32.8 ,34.2 ,31.7 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 0:00,34.9 ,33.5 ,32.8 ,34.4 ,32.9 ,32.6 ,32.8 ,34.2 ,31.7 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/29 1:00,34.8 ,33.5 ,32.8 ,34.5 ,33.0 ,32.6 ,32.8 ,34.1 ,31.7 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 2:00,34.8 ,33.5 ,32.8 ,34.4 ,32.9 ,32.7 ,32.8 ,34.1 ,31.7 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 3:00,34.8 ,33.2 ,32.8 ,34.4 ,32.8 ,32.7 ,32.8 ,34.2 ,31.7 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 4:00,34.8 ,33.2 ,32.8 ,34.4 ,32.7 ,32.6 ,32.8 ,34.2 ,31.7 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 5:00,34.9 ,33.3 ,32.8 ,34.4 ,32.8 ,32.7 ,32.8 ,34.2 ,31.7 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 6:00,34.8 ,33.2 ,32.8 ,34.4 ,32.8 ,32.7 ,32.9 ,34.2 ,31.7 ,1.9 ,2.3 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 7:00,34.8 ,33.3 ,32.8 ,34.5 ,32.7 ,32.6 ,32.8 ,34.2 ,31.8 ,1.9 ,2.3 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 8:00,34.9 ,33.1 ,32.8 ,34.5 ,32.8 ,32.6 ,32.8 ,34.2 ,31.8 ,1.9 ,2.3 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 9:00,34.9 ,33.2 ,32.8 ,34.5 ,32.7 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,-,-,""
2014/7/29 10:00,34.8 ,33.1 ,32.8 ,34.6 ,32.9 ,32.6 ,32.8 ,34.2 ,31.8 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,-,-,""
2014/7/29 11:00,34.8 ,33.1 ,32.8 ,34.4 ,32.8 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,-,-,""
2014/7/29 12:00,34.9 ,33.1 ,32.8 ,34.5 ,32.9 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.1E-01,-,-,""
2014/7/29 13:00,34.8 ,33.1 ,32.8 ,34.4 ,32.9 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 14:00,34.8 ,33.1 ,32.9 ,34.4 ,32.8 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 15:00,34.8 ,33.2 ,32.8 ,34.4 ,32.8 ,32.9 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 16:00,34.8 ,33.1 ,32.8 ,34.6 ,32.8 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 17:00,34.9 ,33.1 ,32.8 ,34.5 ,32.8 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 18:00,34.9 ,33.3 ,32.9 ,34.5 ,32.9 ,32.7 ,32.9 ,34.3 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 19:00,34.9 ,33.2 ,32.9 ,34.6 ,32.8 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 20:00,34.9 ,33.1 ,32.9 ,34.5 ,32.7 ,32.7 ,32.9 ,34.3 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 21:00,34.9 ,33.1 ,32.9 ,34.5 ,32.7 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 22:00,34.9 ,33.1 ,32.9 ,34.5 ,32.8 ,32.8 ,32.9 ,34.3 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/29 23:00,35.0 ,33.2 ,32.9 ,34.5 ,32.7 ,32.8 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 0:00,34.9 ,33.3 ,32.9 ,34.5 ,32.6 ,32.7 ,32.9 ,34.3 ,31.8 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 1:00,34.9 ,33.3 ,32.9 ,34.5 ,32.6 ,32.7 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 2:00,35.2 ,33.2 ,32.9 ,34.5 ,32.7 ,32.8 ,32.9 ,34.2 ,31.8 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 3:00,35.1 ,33.2 ,32.9 ,34.5 ,32.7 ,32.7 ,32.9 ,34.2 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 4:00,34.9 ,33.2 ,32.9 ,34.5 ,32.7 ,32.9 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 5:00,34.9 ,33.2 ,32.9 ,34.5 ,32.7 ,33.0 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 6:00,34.9 ,33.2 ,32.9 ,34.5 ,32.7 ,33.0 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 7:00,35.0 ,33.2 ,32.9 ,34.5 ,32.7 ,33.0 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 8:00,35.0 ,33.2 ,32.9 ,34.5 ,32.7 ,33.0 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 9:00,34.9 ,33.2 ,32.9 ,34.5 ,32.7 ,33.0 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,-,-,""
2014/7/30 10:00,35.0 ,33.3 ,32.9 ,34.5 ,32.6 ,32.9 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,-,-,""
2014/7/30 11:00,34.9 ,33.2 ,32.9 ,34.5 ,32.7 ,32.7 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/30 12:00,35.0 ,33.2 ,32.9 ,34.7 ,32.8 ,32.9 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 13:00,35.0 ,33.2 ,32.9 ,34.5 ,32.7 ,32.8 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 14:00,35.0 ,33.3 ,32.9 ,34.5 ,32.7 ,32.7 ,33.0 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 15:00,34.9 ,33.2 ,32.9 ,34.5 ,32.7 ,32.7 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/30 16:00,35.0 ,33.2 ,32.9 ,34.5 ,32.7 ,32.8 ,33.0 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/30 17:00,34.9 ,33.2 ,33.0 ,34.5 ,33.1 ,32.8 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 18:00,34.9 ,33.2 ,32.9 ,34.5 ,32.7 ,32.8 ,32.9 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 19:00,35.0 ,33.3 ,33.1 ,34.5 ,32.7 ,32.8 ,33.0 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 20:00,35.0 ,33.4 ,33.0 ,34.5 ,32.7 ,32.8 ,33.0 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 21:00,34.9 ,33.3 ,32.9 ,34.5 ,32.7 ,32.9 ,33.0 ,34.3 ,31.9 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 22:00,35.0 ,33.3 ,32.9 ,34.6 ,32.8 ,32.8 ,33.0 ,34.4 ,31.9 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/30 23:00,35.0 ,33.3 ,33.0 ,34.6 ,33.1 ,32.8 ,33.0 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 0:00,35.0 ,33.4 ,33.0 ,34.6 ,32.7 ,32.8 ,33.0 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/31 1:00,35.0 ,33.3 ,33.0 ,34.6 ,32.8 ,32.8 ,33.0 ,34.3 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 2:00,35.0 ,33.3 ,33.1 ,34.6 ,32.8 ,32.8 ,33.0 ,34.4 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 3:00,35.0 ,33.3 ,33.1 ,34.6 ,32.7 ,32.9 ,33.0 ,34.4 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 4:00,35.2 ,33.4 ,33.0 ,34.6 ,32.8 ,32.8 ,33.1 ,34.4 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 5:00,35.0 ,33.4 ,33.0 ,34.6 ,32.8 ,32.8 ,33.0 ,34.4 ,32.0 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 6:00,35.0 ,33.3 ,33.1 ,34.6 ,32.8 ,32.8 ,33.0 ,34.3 ,32.0 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 7:00,35.0 ,33.3 ,33.1 ,34.6 ,32.8 ,32.8 ,33.0 ,34.4 ,32.0 ,1.9 ,2.3 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 8:00,35.2 ,33.4 ,33.0 ,34.7 ,32.8 ,32.8 ,33.0 ,34.4 ,31.9 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 9:00,35.1 ,33.4 ,33.0 ,34.6 ,32.8 ,32.9 ,33.0 ,34.4 ,32.0 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 10:00,35.0 ,33.4 ,33.0 ,34.6 ,32.8 ,32.8 ,33.0 ,34.5 ,32.0 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 11:00,35.1 ,33.4 ,33.1 ,34.6 ,32.8 ,32.9 ,33.0 ,34.5 ,32.0 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 12:00,35.1 ,33.4 ,33.1 ,34.6 ,32.8 ,32.9 ,33.1 ,34.4 ,32.0 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/31 13:00,35.2 ,33.4 ,33.1 ,34.8 ,32.8 ,32.9 ,33.1 ,34.4 ,32.0 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 14:00,35.1 ,33.4 ,33.0 ,34.6 ,32.8 ,32.9 ,33.1 ,34.4 ,32.0 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 15:00,35.1 ,33.4 ,33.0 ,34.8 ,32.8 ,32.9 ,33.1 ,34.4 ,32.0 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 16:00,35.2 ,33.4 ,33.1 ,34.8 ,32.8 ,32.9 ,33.1 ,34.4 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 17:00,35.1 ,33.5 ,33.1 ,34.6 ,32.8 ,32.9 ,33.1 ,34.4 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 18:00,35.1 ,33.4 ,33.1 ,34.7 ,32.8 ,32.9 ,33.1 ,34.4 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 19:00,35.1 ,33.4 ,33.1 ,34.7 ,32.8 ,32.9 ,33.1 ,34.4 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 20:00,35.0 ,33.4 ,33.1 ,34.7 ,32.8 ,32.9 ,33.1 ,34.5 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/31 21:00,35.1 ,33.6 ,33.1 ,34.7 ,32.8 ,32.9 ,33.1 ,34.5 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/7/31 22:00,35.1 ,33.4 ,33.3 ,34.7 ,33.0 ,32.9 ,33.1 ,34.5 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/7/31 23:00,35.0 ,33.4 ,33.1 ,34.7 ,32.9 ,32.9 ,33.1 ,34.5 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 0:00,35.1 ,33.5 ,33.1 ,34.7 ,32.9 ,32.9 ,33.1 ,34.5 ,32.0 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 1:00,35.1 ,33.6 ,33.1 ,34.7 ,32.8 ,32.9 ,33.1 ,34.5 ,32.1 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
