,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/8/1 2:00,35.1 ,33.4 ,33.1 ,34.7 ,32.9 ,32.9 ,33.1 ,34.5 ,32.0 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 3:00,35.1 ,33.4 ,33.1 ,34.7 ,32.9 ,32.9 ,33.1 ,34.5 ,32.0 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 4:00,35.1 ,33.7 ,33.1 ,34.7 ,32.9 ,32.9 ,33.1 ,34.5 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 5:00,35.1 ,33.5 ,33.1 ,34.7 ,32.9 ,32.9 ,33.1 ,34.5 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 6:00,35.1 ,33.4 ,33.1 ,34.7 ,32.9 ,32.9 ,33.1 ,34.5 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 7:00,35.2 ,33.5 ,33.1 ,34.7 ,32.9 ,33.0 ,33.1 ,34.5 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 8:00,35.2 ,33.6 ,33.1 ,34.8 ,32.9 ,32.9 ,33.1 ,34.5 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 9:00,35.2 ,33.5 ,33.1 ,34.9 ,32.9 ,32.9 ,33.1 ,34.5 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 10:00,35.2 ,33.5 ,33.1 ,34.7 ,33.0 ,32.9 ,33.1 ,34.5 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 11:00,35.2 ,33.5 ,33.1 ,34.7 ,32.9 ,33.0 ,33.1 ,34.6 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/1 12:00,35.2 ,33.8 ,33.2 ,34.7 ,33.1 ,33.0 ,33.1 ,34.6 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 13:00,35.2 ,33.5 ,33.2 ,34.7 ,32.9 ,33.0 ,33.2 ,34.6 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/1 14:00,35.2 ,33.5 ,33.2 ,34.7 ,32.9 ,33.0 ,33.2 ,34.5 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 15:00,35.2 ,33.5 ,33.2 ,34.7 ,32.9 ,33.0 ,33.2 ,34.5 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/1 16:00,35.2 ,33.6 ,33.2 ,34.7 ,32.9 ,33.0 ,33.2 ,34.5 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 17:00,35.2 ,33.6 ,33.2 ,34.7 ,32.9 ,33.0 ,33.2 ,34.5 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 18:00,35.2 ,33.6 ,33.2 ,34.7 ,32.9 ,33.0 ,33.2 ,34.5 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 19:00,35.2 ,33.5 ,33.2 ,34.7 ,32.9 ,33.0 ,33.2 ,34.6 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 20:00,35.2 ,33.5 ,33.2 ,34.7 ,33.1 ,33.0 ,33.2 ,34.5 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 21:00,35.2 ,33.6 ,33.2 ,34.8 ,32.9 ,33.0 ,33.2 ,34.5 ,32.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 22:00,35.2 ,33.6 ,33.2 ,34.8 ,32.9 ,33.0 ,33.2 ,34.6 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/1 23:00,35.2 ,33.6 ,33.2 ,34.8 ,32.9 ,33.0 ,33.2 ,34.6 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 0:00,35.2 ,33.7 ,33.2 ,34.9 ,32.9 ,33.0 ,33.2 ,34.5 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 1:00,35.2 ,33.6 ,33.2 ,34.8 ,32.9 ,33.0 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 2:00,35.2 ,33.6 ,33.4 ,34.8 ,32.9 ,33.0 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 3:00,35.2 ,33.6 ,33.3 ,34.8 ,33.0 ,33.1 ,33.2 ,34.5 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 4:00,35.2 ,33.6 ,33.3 ,34.8 ,33.0 ,33.1 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 5:00,35.2 ,33.6 ,33.3 ,34.9 ,33.0 ,33.1 ,33.2 ,34.6 ,32.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 6:00,35.2 ,33.5 ,33.3 ,34.8 ,33.0 ,33.1 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 7:00,35.2 ,33.6 ,33.3 ,34.8 ,33.0 ,33.1 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 8:00,35.2 ,33.5 ,33.3 ,34.8 ,33.0 ,33.1 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 9:00,35.3 ,33.7 ,33.3 ,34.8 ,33.0 ,33.1 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 10:00,35.3 ,33.6 ,33.3 ,34.8 ,33.1 ,33.1 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 11:00,35.2 ,33.6 ,33.3 ,34.9 ,33.2 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 12:00,35.3 ,33.7 ,33.3 ,34.9 ,33.0 ,33.1 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 13:00,35.3 ,33.7 ,33.3 ,34.8 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 14:00,35.2 ,33.7 ,33.3 ,34.8 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 15:00,35.2 ,33.6 ,33.3 ,34.8 ,33.1 ,33.1 ,33.2 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 16:00,35.3 ,33.8 ,33.3 ,34.8 ,33.0 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 17:00,35.3 ,33.8 ,33.3 ,34.8 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 18:00,35.5 ,33.6 ,33.3 ,34.8 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 19:00,35.3 ,33.8 ,33.4 ,34.9 ,33.1 ,33.1 ,33.3 ,34.7 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 20:00,35.3 ,33.6 ,33.3 ,34.8 ,33.1 ,33.1 ,33.3 ,34.7 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 21:00,35.3 ,33.6 ,33.4 ,34.8 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 22:00,35.3 ,33.8 ,33.3 ,34.8 ,33.2 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/2 23:00,35.2 ,33.5 ,33.3 ,34.9 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 0:00,35.2 ,33.5 ,33.4 ,34.9 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 1:00,35.5 ,33.6 ,33.4 ,34.9 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 2:00,35.3 ,33.5 ,33.4 ,35.0 ,33.1 ,33.1 ,33.3 ,34.6 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 3:00,35.2 ,33.5 ,33.4 ,34.9 ,33.1 ,33.4 ,33.4 ,34.7 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 4:00,35.2 ,33.5 ,33.4 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.2 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 5:00,35.3 ,33.6 ,33.4 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 6:00,35.3 ,33.5 ,33.4 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 7:00,35.2 ,33.5 ,33.4 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 8:00,35.3 ,33.5 ,33.4 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 9:00,35.3 ,33.5 ,33.5 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 10:00,35.3 ,33.5 ,33.5 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 11:00,35.3 ,33.6 ,33.5 ,34.9 ,33.2 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 12:00,35.3 ,33.6 ,33.5 ,34.9 ,33.2 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 13:00,35.3 ,33.6 ,33.4 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 14:00,35.3 ,33.6 ,33.5 ,34.9 ,33.1 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 15:00,35.3 ,33.6 ,33.5 ,34.9 ,33.2 ,33.2 ,33.3 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 16:00,35.3 ,33.6 ,33.5 ,34.9 ,33.2 ,33.3 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 17:00,35.4 ,33.9 ,33.5 ,35.0 ,33.3 ,33.2 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 18:00,35.3 ,33.6 ,33.5 ,35.0 ,33.2 ,33.2 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 19:00,35.4 ,33.7 ,33.5 ,35.0 ,33.7 ,33.2 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 20:00,35.3 ,33.6 ,33.5 ,35.0 ,33.7 ,33.2 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 21:00,35.5 ,33.6 ,33.5 ,35.0 ,33.2 ,33.2 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 22:00,35.4 ,33.6 ,33.5 ,34.9 ,33.3 ,33.2 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/3 23:00,35.4 ,33.7 ,33.5 ,35.0 ,33.2 ,33.2 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 0:00,35.4 ,33.6 ,33.5 ,35.0 ,33.2 ,33.3 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 1:00,35.4 ,33.6 ,33.5 ,35.0 ,33.3 ,33.3 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 2:00,35.4 ,33.6 ,33.5 ,35.0 ,33.2 ,33.3 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 3:00,35.4 ,33.6 ,33.5 ,35.0 ,33.2 ,33.3 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 4:00,35.4 ,33.9 ,33.6 ,35.0 ,33.2 ,33.3 ,33.4 ,34.7 ,32.3 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 5:00,35.4 ,33.6 ,33.5 ,35.0 ,33.2 ,33.3 ,33.4 ,34.7 ,32.4 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 6:00,35.4 ,33.6 ,33.5 ,35.0 ,33.3 ,33.3 ,33.4 ,34.7 ,32.4 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 7:00,35.4 ,33.6 ,33.6 ,35.0 ,33.2 ,33.3 ,33.4 ,34.7 ,32.4 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 8:00,35.4 ,33.8 ,33.6 ,35.0 ,33.2 ,33.3 ,33.4 ,34.7 ,32.4 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 9:00,35.4 ,33.8 ,33.6 ,35.0 ,33.4 ,33.3 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 10:00,35.4 ,33.7 ,33.6 ,35.0 ,33.3 ,33.3 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 11:00,35.4 ,33.6 ,33.6 ,35.0 ,33.3 ,33.3 ,33.4 ,34.7 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 12:00,35.4 ,33.6 ,33.6 ,35.0 ,33.3 ,33.3 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 13:00,35.5 ,33.8 ,33.6 ,35.0 ,33.3 ,33.3 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 14:00,35.4 ,33.7 ,33.6 ,35.0 ,33.3 ,33.3 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 15:00,35.4 ,33.6 ,33.6 ,35.2 ,33.3 ,33.3 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 16:00,35.4 ,33.7 ,33.6 ,35.0 ,33.3 ,33.4 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 17:00,35.5 ,33.9 ,33.6 ,35.0 ,33.3 ,33.4 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 18:00,35.4 ,33.6 ,33.6 ,35.0 ,33.6 ,33.4 ,33.4 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 19:00,35.4 ,33.6 ,33.6 ,35.0 ,33.3 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 20:00,35.4 ,33.7 ,33.6 ,35.0 ,33.3 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 21:00,35.5 ,33.8 ,33.6 ,35.0 ,33.3 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 22:00,35.4 ,33.8 ,33.6 ,35.0 ,33.3 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/4 23:00,35.4 ,33.7 ,33.6 ,35.0 ,33.3 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 0:00,35.4 ,33.7 ,33.6 ,35.0 ,33.3 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 1:00,35.5 ,33.8 ,33.6 ,35.2 ,33.3 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 2:00,35.4 ,33.7 ,33.6 ,35.2 ,33.3 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/5 3:00,35.4 ,33.8 ,33.7 ,35.0 ,33.4 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 4:00,35.4 ,33.8 ,33.6 ,35.0 ,33.4 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 5:00,35.4 ,33.7 ,33.6 ,35.0 ,33.4 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 6:00,35.5 ,33.8 ,33.7 ,35.0 ,33.5 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 7:00,35.4 ,33.8 ,33.7 ,35.0 ,33.4 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 8:00,35.5 ,33.9 ,33.7 ,35.1 ,33.4 ,33.5 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/5 9:00,35.4 ,33.8 ,33.7 ,35.0 ,33.4 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 10:00,35.4 ,33.8 ,33.7 ,35.1 ,33.4 ,33.4 ,33.5 ,34.8 ,32.5 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 11:00,35.5 ,33.8 ,33.7 ,35.1 ,33.4 ,33.4 ,33.5 ,34.8 ,32.5 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 12:00,35.4 ,33.8 ,33.8 ,35.1 ,33.4 ,33.4 ,33.5 ,34.8 ,32.4 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 13:00,35.5 ,33.8 ,33.8 ,35.1 ,33.4 ,33.4 ,33.5 ,34.9 ,32.5 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 14:00,35.5 ,33.8 ,33.7 ,35.1 ,33.4 ,33.5 ,33.5 ,34.9 ,32.5 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 15:00,35.5 ,33.8 ,33.7 ,35.1 ,33.3 ,33.4 ,33.5 ,34.8 ,32.5 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 16:00,35.5 ,33.8 ,33.7 ,35.1 ,33.4 ,33.4 ,33.5 ,34.8 ,32.5 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 17:00,35.5 ,33.8 ,33.8 ,35.1 ,33.4 ,33.4 ,33.5 ,34.9 ,32.5 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 18:00,35.5 ,33.9 ,33.7 ,35.2 ,33.4 ,33.5 ,33.5 ,34.9 ,32.5 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 19:00,35.4 ,33.8 ,33.7 ,35.1 ,33.4 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 20:00,35.5 ,33.8 ,33.8 ,35.1 ,33.4 ,33.6 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 21:00,35.5 ,33.8 ,33.8 ,35.1 ,33.4 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 22:00,35.5 ,33.8 ,33.8 ,35.1 ,33.5 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/5 23:00,35.5 ,33.8 ,33.8 ,35.1 ,33.5 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 0:00,35.5 ,33.8 ,33.8 ,35.1 ,33.4 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 1:00,35.5 ,34.0 ,33.8 ,35.1 ,33.4 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 2:00,35.5 ,33.8 ,33.8 ,35.1 ,33.5 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/6 3:00,35.5 ,33.8 ,33.8 ,35.1 ,33.5 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 4:00,35.5 ,33.8 ,33.8 ,35.1 ,33.6 ,33.5 ,33.6 ,35.0 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 5:00,35.5 ,33.8 ,33.8 ,35.1 ,33.5 ,34.0 ,33.6 ,35.0 ,32.5 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/6 6:00,35.5 ,34.0 ,33.8 ,35.1 ,33.5 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 7:00,35.6 ,34.2 ,33.8 ,35.1 ,33.4 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 8:00,35.6 ,34.2 ,33.8 ,35.2 ,33.5 ,33.6 ,33.6 ,35.0 ,32.5 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 9:00,35.5 ,33.8 ,33.8 ,35.1 ,33.5 ,33.5 ,33.6 ,35.0 ,32.5 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 10:00,35.5 ,33.9 ,33.8 ,35.1 ,33.5 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 11:00,35.6 ,33.9 ,33.8 ,35.2 ,33.5 ,33.5 ,33.6 ,34.9 ,32.5 ,1.9 ,2.3 ,25.1 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 12:00,35.5 ,34.2 ,33.8 ,35.2 ,33.5 ,33.6 ,33.6 ,34.9 ,32.6 ,1.9 ,2.3 ,25.1 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 13:00,35.5 ,33.9 ,33.8 ,35.1 ,33.5 ,33.5 ,33.6 ,34.9 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 14:00,35.5 ,33.9 ,33.8 ,35.2 ,33.5 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 15:00,35.6 ,34.0 ,33.8 ,35.2 ,33.5 ,33.5 ,33.6 ,34.9 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 16:00,35.6 ,34.0 ,33.8 ,35.2 ,33.5 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 17:00,35.5 ,33.9 ,33.8 ,35.2 ,33.5 ,33.9 ,33.6 ,34.9 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 18:00,35.5 ,33.9 ,33.8 ,35.2 ,33.5 ,33.6 ,33.6 ,34.9 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 19:00,35.6 ,34.0 ,33.8 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 20:00,35.6 ,34.0 ,33.8 ,35.2 ,33.6 ,33.6 ,33.6 ,34.9 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 21:00,35.6 ,34.0 ,33.8 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 22:00,35.6 ,33.9 ,33.8 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/6 23:00,35.6 ,34.1 ,33.9 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 0:00,35.6 ,34.0 ,33.9 ,35.2 ,33.7 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 1:00,35.6 ,34.0 ,33.9 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 2:00,35.6 ,34.1 ,33.9 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 3:00,35.6 ,34.2 ,34.0 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 4:00,35.6 ,34.2 ,33.9 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 5:00,35.6 ,34.1 ,33.9 ,35.2 ,33.6 ,33.6 ,33.6 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/7 6:00,35.6 ,34.0 ,33.9 ,35.2 ,33.6 ,33.8 ,33.7 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 7:00,35.8 ,34.0 ,33.9 ,35.2 ,33.6 ,33.6 ,33.7 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/7 8:00,35.6 ,33.9 ,33.9 ,35.2 ,33.6 ,33.6 ,33.7 ,35.0 ,32.6 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 9:00,35.6 ,34.0 ,34.0 ,35.3 ,33.6 ,33.6 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 10:00,35.6 ,34.1 ,33.9 ,35.3 ,33.8 ,33.7 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 11:00,35.6 ,34.1 ,33.9 ,35.3 ,33.6 ,33.6 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/7 12:00,35.6 ,34.1 ,33.9 ,35.3 ,33.7 ,33.6 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 13:00,35.6 ,34.0 ,33.9 ,35.3 ,33.6 ,33.6 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 14:00,35.6 ,34.0 ,33.9 ,35.3 ,33.6 ,33.6 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/7 15:00,35.6 ,34.1 ,33.9 ,35.3 ,33.6 ,33.6 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 16:00,35.7 ,34.0 ,33.9 ,35.3 ,33.6 ,33.6 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 17:00,35.6 ,34.0 ,34.0 ,35.3 ,33.6 ,33.7 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 18:00,35.6 ,34.0 ,33.9 ,35.3 ,33.8 ,33.6 ,33.7 ,35.0 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 19:00,35.7 ,34.0 ,34.0 ,35.3 ,33.7 ,33.6 ,33.7 ,35.1 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 20:00,35.6 ,34.0 ,33.9 ,35.3 ,33.7 ,33.6 ,33.7 ,35.1 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 21:00,35.6 ,34.0 ,33.9 ,35.3 ,33.6 ,33.6 ,33.8 ,35.1 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/7 22:00,35.6 ,34.0 ,33.9 ,35.3 ,33.6 ,33.7 ,33.8 ,35.1 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/7 23:00,35.6 ,34.0 ,33.9 ,35.3 ,33.6 ,33.7 ,33.8 ,35.1 ,32.7 ,1.9 ,2.3 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 0:00,35.7 ,34.0 ,33.9 ,35.3 ,33.6 ,33.7 ,33.8 ,35.1 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 1:00,35.7 ,34.0 ,34.0 ,35.3 ,33.6 ,33.7 ,33.8 ,35.1 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 2:00,35.7 ,34.0 ,34.0 ,35.3 ,33.6 ,33.7 ,33.8 ,35.1 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 3:00,35.7 ,34.0 ,34.0 ,35.3 ,33.6 ,33.6 ,33.8 ,35.2 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 4:00,35.7 ,34.0 ,34.0 ,35.3 ,33.7 ,33.7 ,33.8 ,35.2 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 5:00,35.7 ,34.0 ,34.0 ,35.3 ,33.6 ,33.7 ,33.8 ,35.1 ,32.7 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/8 6:00,35.7 ,34.0 ,34.0 ,35.3 ,33.7 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/8 7:00,35.7 ,34.1 ,34.0 ,35.4 ,33.7 ,33.8 ,33.8 ,35.1 ,32.8 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 8:00,35.7 ,34.1 ,34.0 ,35.4 ,33.6 ,34.0 ,33.8 ,35.1 ,32.8 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 9:00,35.7 ,34.1 ,34.0 ,35.4 ,33.7 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 10:00,35.7 ,34.0 ,34.0 ,35.3 ,33.8 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 11:00,35.7 ,34.1 ,34.1 ,35.4 ,33.6 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 12:00,35.8 ,34.1 ,34.0 ,35.4 ,33.6 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/8 13:00,35.7 ,34.1 ,34.1 ,35.4 ,33.7 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 14:00,35.7 ,34.1 ,34.0 ,35.4 ,33.7 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 15:00,35.8 ,34.1 ,34.0 ,35.4 ,33.7 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 16:00,35.8 ,34.1 ,34.0 ,35.4 ,33.8 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 17:00,35.8 ,34.1 ,34.0 ,35.4 ,33.7 ,33.7 ,33.8 ,35.1 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 18:00,35.8 ,34.1 ,34.0 ,35.5 ,33.7 ,33.7 ,33.8 ,35.2 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 19:00,35.8 ,34.1 ,34.0 ,35.4 ,33.7 ,33.7 ,33.8 ,35.2 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/8 20:00,35.8 ,34.1 ,34.0 ,35.4 ,33.7 ,33.7 ,33.8 ,35.2 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 21:00,35.8 ,34.1 ,34.0 ,35.4 ,33.7 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 22:00,35.8 ,34.1 ,34.0 ,35.4 ,33.8 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/8 23:00,35.8 ,34.1 ,34.0 ,35.4 ,33.7 ,33.7 ,33.8 ,35.2 ,32.8 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 0:00,35.8 ,34.1 ,34.0 ,35.4 ,33.7 ,33.8 ,33.8 ,35.2 ,32.8 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.1E-01,ND,3.1E-01,""
2014/8/9 1:00,35.8 ,34.1 ,34.0 ,35.4 ,33.7 ,33.8 ,33.8 ,35.2 ,32.8 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 2:00,35.8 ,34.1 ,34.0 ,35.4 ,33.8 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 3:00,35.8 ,34.1 ,34.0 ,35.4 ,33.8 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 4:00,35.8 ,34.1 ,34.0 ,35.4 ,34.1 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.3 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 5:00,35.8 ,34.1 ,34.1 ,35.4 ,33.8 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 6:00,35.8 ,34.1 ,34.0 ,35.4 ,33.8 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 7:00,35.8 ,34.1 ,34.1 ,35.4 ,33.9 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 8:00,35.8 ,34.1 ,34.0 ,35.4 ,33.8 ,33.8 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 9:00,35.9 ,34.1 ,34.0 ,35.5 ,33.8 ,33.8 ,33.9 ,35.2 ,32.9 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 10:00,35.8 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 11:00,35.8 ,34.1 ,34.1 ,35.4 ,33.7 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 12:00,35.8 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.2 ,32.9 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 13:00,35.8 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,33.9 ,35.2 ,32.9 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 14:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 15:00,35.9 ,34.1 ,34.1 ,35.4 ,33.8 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 16:00,35.8 ,34.1 ,34.1 ,35.6 ,33.7 ,33.7 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 17:00,35.8 ,34.1 ,34.1 ,35.4 ,33.7 ,33.7 ,33.9 ,35.2 ,32.9 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 18:00,35.8 ,34.1 ,34.1 ,35.5 ,33.7 ,33.7 ,33.9 ,35.3 ,32.8 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 19:00,35.9 ,34.2 ,34.1 ,35.5 ,33.7 ,33.7 ,33.9 ,35.2 ,32.8 ,1.9 ,2.4 ,25.1 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 20:00,35.8 ,34.2 ,34.2 ,35.5 ,33.9 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 21:00,35.9 ,34.2 ,34.1 ,35.5 ,33.7 ,33.7 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 22:00,35.9 ,34.2 ,34.1 ,35.5 ,33.7 ,33.7 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/9 23:00,35.9 ,34.1 ,34.1 ,35.4 ,33.7 ,33.7 ,33.9 ,35.3 ,32.8 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 0:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 1:00,35.9 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 2:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.7 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 3:00,35.9 ,34.2 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 4:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.7 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 5:00,35.9 ,34.2 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 6:00,35.8 ,34.0 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 7:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 8:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 9:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 10:00,35.9 ,34.1 ,34.2 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 11:00,35.9 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 12:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 13:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 14:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 15:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 16:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 17:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 18:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 19:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 20:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 21:00,35.9 ,34.1 ,34.3 ,35.5 ,33.9 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 22:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/10 23:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 0:00,35.9 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 1:00,35.9 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 2:00,35.9 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 3:00,35.9 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 4:00,35.9 ,34.2 ,34.1 ,35.5 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 5:00,35.9 ,34.3 ,34.1 ,35.5 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 6:00,35.9 ,34.1 ,34.1 ,35.5 ,33.9 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 7:00,35.9 ,34.1 ,34.1 ,35.6 ,34.1 ,34.1 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 8:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 9:00,35.9 ,34.1 ,34.1 ,35.5 ,33.7 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 10:00,35.9 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 11:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 12:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 13:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 14:00,35.9 ,34.2 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 15:00,35.9 ,34.1 ,34.1 ,35.5 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 16:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 17:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 18:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 19:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 20:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 21:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 22:00,36.0 ,34.1 ,34.2 ,35.5 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/11 23:00,36.0 ,34.2 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 0:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 1:00,35.9 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 2:00,35.9 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 3:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 4:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 5:00,36.0 ,34.1 ,34.2 ,35.6 ,33.9 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 6:00,35.9 ,34.1 ,34.1 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 7:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 8:00,36.0 ,34.1 ,34.1 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 9:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 10:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 11:00,36.0 ,34.1 ,34.1 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 12:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 13:00,36.0 ,34.1 ,34.1 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 14:00,36.0 ,34.1 ,34.1 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 15:00,35.9 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 16:00,36.0 ,34.1 ,34.1 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 17:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.9 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 18:00,36.0 ,34.1 ,34.1 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 19:00,36.0 ,34.1 ,34.1 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 20:00,36.0 ,34.1 ,34.1 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 21:00,36.0 ,34.1 ,34.2 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,33.0 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 22:00,36.1 ,34.1 ,34.2 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/12 23:00,36.0 ,34.2 ,34.1 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 0:00,36.0 ,34.1 ,34.1 ,35.6 ,34.3 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 1:00,36.0 ,34.2 ,34.1 ,35.6 ,33.9 ,33.9 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 2:00,36.0 ,34.2 ,34.2 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 3:00,36.0 ,34.2 ,34.1 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 4:00,36.0 ,34.2 ,34.1 ,35.6 ,33.9 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 5:00,36.0 ,34.1 ,34.1 ,35.6 ,33.9 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 6:00,36.0 ,34.1 ,34.2 ,35.6 ,33.9 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 7:00,36.0 ,34.1 ,34.2 ,35.6 ,33.9 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 8:00,36.0 ,34.1 ,34.2 ,35.6 ,33.9 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 9:00,36.1 ,34.1 ,34.2 ,35.6 ,33.9 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 10:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 11:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 12:00,36.0 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 13:00,36.0 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 14:00,36.0 ,34.1 ,34.2 ,35.7 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 15:00,36.0 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 16:00,36.0 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 17:00,36.0 ,34.1 ,34.2 ,35.6 ,33.8 ,33.9 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 18:00,36.0 ,34.1 ,34.1 ,35.8 ,33.8 ,33.9 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 19:00,36.0 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 20:00,36.0 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 21:00,36.0 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 22:00,36.0 ,34.1 ,34.1 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/13 23:00,36.0 ,34.1 ,34.2 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 0:00,36.0 ,34.1 ,34.1 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 1:00,36.0 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 2:00,36.0 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 3:00,36.0 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 4:00,36.0 ,34.1 ,34.1 ,35.6 ,33.7 ,33.9 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 5:00,36.0 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 6:00,36.0 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 7:00,36.1 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 8:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 9:00,36.0 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 10:00,36.0 ,34.1 ,34.1 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 11:00,36.1 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 12:00,36.1 ,34.1 ,34.2 ,35.6 ,34.0 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 13:00,36.1 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 14:00,36.1 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.3 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 15:00,36.1 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 16:00,36.1 ,34.1 ,34.1 ,35.7 ,33.7 ,34.0 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 17:00,36.1 ,34.1 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 18:00,36.0 ,34.1 ,34.2 ,35.9 ,33.8 ,33.9 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 19:00,36.0 ,34.0 ,34.2 ,35.6 ,33.8 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 20:00,36.0 ,34.1 ,34.2 ,35.6 ,34.1 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 21:00,36.0 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 22:00,36.1 ,34.1 ,34.2 ,35.6 ,33.7 ,33.8 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/14 23:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 0:00,36.1 ,34.1 ,34.2 ,35.6 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 1:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 2:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 3:00,36.1 ,34.2 ,34.3 ,35.6 ,33.7 ,33.8 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 4:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.4 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 5:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 6:00,36.1 ,34.2 ,35.5 ,35.7 ,33.9 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 7:00,36.2 ,34.2 ,35.5 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 8:00,36.1 ,34.2 ,35.4 ,35.7 ,33.8 ,33.9 ,34.0 ,35.4 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 9:00,36.1 ,34.2 ,35.4 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 10:00,36.1 ,34.1 ,34.5 ,35.6 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 11:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 12:00,36.1 ,34.1 ,34.2 ,35.6 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 13:00,36.1 ,34.1 ,34.2 ,35.6 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 14:00,36.1 ,34.1 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 15:00,36.1 ,34.2 ,34.2 ,35.7 ,33.9 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 16:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 17:00,36.1 ,34.2 ,34.2 ,35.6 ,33.7 ,33.9 ,34.1 ,35.5 ,32.9 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 18:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 19:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 20:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 21:00,36.1 ,34.1 ,34.3 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 22:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.1 ,35.6 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/15 23:00,36.1 ,34.2 ,34.2 ,35.7 ,33.9 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 0:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 1:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 2:00,36.1 ,34.2 ,34.2 ,35.8 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 3:00,36.1 ,34.2 ,34.5 ,35.8 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 4:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 5:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 6:00,36.1 ,34.3 ,34.3 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 7:00,36.1 ,34.2 ,34.2 ,35.8 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 8:00,36.2 ,34.3 ,34.3 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 9:00,36.2 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 10:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 11:00,36.2 ,34.2 ,34.3 ,35.7 ,33.8 ,34.1 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 12:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 13:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 14:00,36.2 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 15:00,36.1 ,34.2 ,35.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 16:00,36.1 ,34.5 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 17:00,36.2 ,34.2 ,34.4 ,35.7 ,33.8 ,34.1 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 18:00,36.1 ,34.1 ,34.7 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 19:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 20:00,36.1 ,34.1 ,34.9 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 21:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 22:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/16 23:00,36.1 ,34.3 ,34.2 ,35.8 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 0:00,36.1 ,34.3 ,34.2 ,35.7 ,33.9 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 1:00,36.1 ,34.3 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 2:00,36.2 ,34.3 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 3:00,36.3 ,34.2 ,34.2 ,35.7 ,34.2 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 4:00,36.1 ,34.2 ,34.2 ,35.7 ,34.4 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 5:00,36.1 ,34.4 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 6:00,36.2 ,34.7 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 7:00,36.3 ,34.8 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 8:00,36.3 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 9:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 10:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 11:00,36.1 ,34.3 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 12:00,36.1 ,34.1 ,34.2 ,35.7 ,33.7 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 13:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 14:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 15:00,36.1 ,34.3 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 16:00,36.1 ,34.3 ,34.2 ,35.8 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 17:00,36.2 ,34.3 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 18:00,36.1 ,34.3 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 19:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 20:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 21:00,36.2 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 22:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/17 23:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 0:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 1:00,36.1 ,34.1 ,34.2 ,35.9 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 2:00,36.2 ,34.2 ,34.2 ,35.9 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 3:00,36.1 ,34.2 ,34.2 ,35.7 ,33.7 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
