,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/8/18 4:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 5:00,36.2 ,34.2 ,34.2 ,35.7 ,33.7 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 6:00,36.2 ,34.1 ,34.2 ,35.7 ,33.7 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 7:00,36.1 ,34.1 ,34.2 ,35.7 ,33.9 ,34.1 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 8:00,36.1 ,34.1 ,34.2 ,35.7 ,33.9 ,34.1 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 9:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.6 ,32.9 ,1.9 ,2.4 ,24.1 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 10:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 11:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 12:00,36.1 ,34.1 ,34.2 ,35.9 ,33.7 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 13:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 14:00,36.1 ,34.0 ,34.2 ,35.7 ,33.8 ,33.9 ,33.9 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 15:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 16:00,36.1 ,34.1 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 17:00,36.1 ,34.1 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 18:00,36.2 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 19:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 20:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 21:00,36.2 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 22:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/18 23:00,36.1 ,34.1 ,34.2 ,35.7 ,33.9 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 0:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 1:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 2:00,36.1 ,34.1 ,34.2 ,35.7 ,33.9 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 3:00,36.1 ,34.1 ,34.2 ,35.8 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 4:00,36.1 ,34.1 ,34.2 ,35.9 ,33.7 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 5:00,36.1 ,34.1 ,34.2 ,35.9 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 6:00,36.1 ,34.1 ,34.2 ,35.9 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 7:00,36.1 ,34.1 ,34.3 ,35.9 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 8:00,36.1 ,34.1 ,34.2 ,35.9 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 9:00,36.1 ,34.1 ,34.2 ,35.8 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 10:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 11:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 12:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 13:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 14:00,36.1 ,34.1 ,34.2 ,35.7 ,33.7 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 15:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 16:00,36.1 ,34.2 ,34.2 ,35.7 ,33.9 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 17:00,36.2 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 18:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 19:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 20:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 21:00,36.1 ,34.1 ,34.2 ,35.8 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 22:00,36.2 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/19 23:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.6 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 0:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 1:00,36.1 ,34.2 ,34.2 ,35.7 ,33.9 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 2:00,36.1 ,34.2 ,34.4 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 3:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.6 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 4:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 5:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 6:00,36.2 ,34.3 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 7:00,36.2 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 8:00,36.1 ,34.1 ,34.3 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 9:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 10:00,36.2 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 11:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 12:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.6 ,33.0 ,1.9 ,2.4 ,24.5 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 13:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 14:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 15:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 16:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 17:00,36.1 ,34.1 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 18:00,36.2 ,34.2 ,34.2 ,35.7 ,33.8 ,33.9 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 19:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 20:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 21:00,36.1 ,34.1 ,34.5 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 22:00,36.1 ,34.1 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/20 23:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 0:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 1:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 2:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 3:00,36.1 ,34.2 ,34.2 ,35.7 ,33.9 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 4:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 5:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.1 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 6:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 7:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 8:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 9:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 10:00,36.1 ,34.2 ,34.3 ,35.7 ,34.4 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 11:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 12:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.6 ,33.0 ,1.9 ,2.4 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 13:00,36.1 ,34.3 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.6 ,33.0 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 14:00,36.1 ,34.2 ,34.2 ,35.7 ,33.8 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 15:00,36.1 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 16:00,36.2 ,34.2 ,34.3 ,35.7 ,33.8 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 17:00,36.2 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 18:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 19:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 20:00,36.2 ,34.3 ,34.3 ,35.7 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 21:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 22:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/21 23:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 0:00,36.2 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 1:00,36.1 ,34.2 ,34.3 ,35.8 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 2:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.1 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 3:00,36.1 ,34.2 ,34.3 ,35.8 ,34.0 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 4:00,36.1 ,34.2 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 5:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 6:00,36.1 ,34.2 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 7:00,36.1 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 8:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 9:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 10:00,36.2 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.1 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 11:00,36.2 ,34.2 ,34.3 ,35.8 ,34.0 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.1 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 12:00,36.2 ,34.2 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 13:00,36.2 ,34.2 ,34.3 ,35.7 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 14:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 15:00,36.2 ,34.2 ,34.3 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 16:00,36.2 ,34.2 ,34.3 ,35.8 ,34.4 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 17:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 18:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 19:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 20:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 21:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 22:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/22 23:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 0:00,36.2 ,34.2 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 1:00,36.2 ,34.2 ,34.3 ,35.8 ,33.9 ,34.0 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 2:00,36.2 ,34.2 ,34.3 ,35.8 ,33.9 ,34.2 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 3:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 4:00,36.2 ,34.3 ,34.4 ,35.8 ,34.2 ,34.1 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 5:00,36.2 ,34.3 ,34.3 ,35.8 ,34.0 ,34.1 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 6:00,36.2 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 7:00,36.2 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 8:00,36.2 ,34.3 ,34.4 ,35.8 ,34.0 ,34.0 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 9:00,36.2 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,25.2 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 10:00,36.2 ,34.3 ,34.3 ,35.8 ,34.0 ,34.1 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 11:00,36.2 ,34.2 ,34.3 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 12:00,36.2 ,34.3 ,34.3 ,35.8 ,34.0 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 13:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 14:00,36.2 ,34.3 ,34.3 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 15:00,36.2 ,34.2 ,34.4 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 16:00,36.3 ,34.3 ,34.4 ,35.9 ,34.0 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 17:00,36.3 ,34.3 ,34.4 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 18:00,36.3 ,34.3 ,34.5 ,35.8 ,34.0 ,34.1 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 19:00,36.3 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 20:00,36.2 ,34.3 ,34.5 ,35.8 ,33.9 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 21:00,36.2 ,34.3 ,34.5 ,35.8 ,34.1 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 22:00,36.2 ,34.3 ,34.5 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/23 23:00,36.3 ,34.3 ,34.5 ,35.8 ,34.0 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 0:00,36.3 ,34.3 ,34.5 ,35.8 ,34.0 ,34.1 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 1:00,36.3 ,34.3 ,34.5 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 2:00,36.3 ,34.3 ,34.5 ,35.8 ,34.0 ,34.3 ,34.3 ,35.7 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 3:00,36.2 ,34.3 ,34.5 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 4:00,36.3 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 5:00,36.3 ,34.3 ,34.4 ,35.8 ,34.0 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 6:00,36.3 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.2 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 7:00,36.3 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.8 ,33.2 ,1.9 ,2.4 ,25.3 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 8:00,36.3 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.6 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 9:00,36.3 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.2 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 10:00,36.3 ,34.3 ,34.4 ,35.9 ,34.0 ,34.1 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 11:00,36.3 ,34.3 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 12:00,36.3 ,34.3 ,34.4 ,35.9 ,34.0 ,34.1 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 13:00,36.3 ,34.4 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.2 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 14:00,36.3 ,34.4 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 15:00,36.3 ,34.5 ,34.4 ,35.8 ,34.0 ,34.1 ,34.3 ,35.7 ,33.2 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 16:00,36.4 ,34.5 ,34.4 ,35.9 ,34.0 ,34.1 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 17:00,36.4 ,34.6 ,34.4 ,35.9 ,34.0 ,34.1 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 18:00,36.4 ,34.6 ,34.4 ,35.9 ,34.1 ,34.1 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 19:00,36.4 ,34.6 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 20:00,36.3 ,34.6 ,34.5 ,36.0 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 21:00,36.4 ,34.6 ,34.5 ,36.1 ,34.0 ,34.2 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 22:00,36.4 ,34.6 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/24 23:00,36.3 ,34.6 ,34.6 ,35.9 ,34.1 ,34.2 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 0:00,36.3 ,34.4 ,34.4 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 1:00,36.3 ,34.4 ,34.4 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 2:00,36.3 ,34.4 ,34.4 ,35.9 ,34.1 ,34.2 ,34.3 ,35.7 ,33.3 ,1.9 ,2.4 ,25.4 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 3:00,36.3 ,34.3 ,34.4 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 4:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 5:00,36.3 ,34.5 ,34.4 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 6:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 7:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 8:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 9:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 10:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 11:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 12:00,36.3 ,34.4 ,34.5 ,35.9 ,34.2 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 13:00,36.3 ,34.5 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 14:00,36.4 ,34.5 ,34.5 ,35.9 ,34.5 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 15:00,36.4 ,34.6 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 16:00,36.4 ,34.6 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 17:00,36.4 ,34.6 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 18:00,36.3 ,34.6 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 19:00,36.4 ,34.5 ,34.5 ,35.9 ,34.1 ,34.2 ,34.4 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 20:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.4 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 21:00,36.4 ,34.5 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 22:00,36.4 ,34.5 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/25 23:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 0:00,36.4 ,34.5 ,34.5 ,35.9 ,34.3 ,34.2 ,34.4 ,35.8 ,33.4 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 1:00,36.3 ,34.4 ,34.5 ,35.9 ,34.1 ,34.2 ,34.3 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 2:00,36.3 ,34.5 ,34.5 ,36.1 ,34.2 ,34.2 ,34.4 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 3:00,36.4 ,34.5 ,34.5 ,35.9 ,34.2 ,34.2 ,34.4 ,35.8 ,33.3 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 4:00,36.4 ,34.5 ,34.5 ,35.9 ,34.2 ,34.2 ,34.4 ,35.8 ,33.4 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 5:00,36.4 ,34.5 ,34.5 ,35.9 ,34.2 ,34.2 ,34.4 ,35.8 ,33.4 ,1.9 ,2.4 ,25.5 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 6:00,36.4 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.4 ,35.8 ,33.4 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 7:00,36.4 ,34.5 ,34.5 ,36.1 ,34.2 ,34.2 ,34.4 ,35.8 ,33.4 ,1.9 ,2.4 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 8:00,36.4 ,34.7 ,34.5 ,36.0 ,34.2 ,34.3 ,34.4 ,35.8 ,33.4 ,1.9 ,2.3 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 9:00,36.4 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.4 ,35.8 ,33.4 ,1.9 ,2.3 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 10:00,36.4 ,34.6 ,34.5 ,36.0 ,34.2 ,34.2 ,34.4 ,35.8 ,33.4 ,1.9 ,2.3 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 11:00,36.4 ,34.6 ,34.5 ,36.0 ,34.2 ,34.2 ,34.4 ,35.8 ,33.4 ,1.9 ,2.3 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 12:00,36.4 ,34.5 ,34.5 ,36.0 ,34.2 ,34.2 ,34.4 ,35.8 ,33.4 ,1.9 ,2.3 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 13:00,36.4 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.4 ,35.8 ,33.4 ,1.9 ,2.3 ,25.4 ,25.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 14:00,36.4 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.4 ,35.8 ,33.4 ,1.9 ,2.3 ,25.4 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 15:00,36.4 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.4 ,35.9 ,33.4 ,1.9 ,2.3 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 16:00,36.4 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.4 ,35.8 ,33.4 ,1.9 ,2.3 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 17:00,36.4 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.4 ,35.8 ,33.3 ,1.9 ,2.3 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 18:00,36.4 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.3 ,35.8 ,33.3 ,1.9 ,2.3 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 19:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.4 ,34.3 ,35.8 ,33.3 ,1.9 ,2.3 ,25.3 ,25.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 20:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.4 ,34.3 ,35.8 ,33.3 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 21:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.3 ,35.8 ,33.2 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 22:00,36.3 ,34.5 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.8 ,33.2 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/26 23:00,36.3 ,34.5 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.8 ,33.2 ,1.9 ,2.3 ,25.2 ,25.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 0:00,36.3 ,34.5 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.8 ,33.2 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 1:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.4 ,34.3 ,35.7 ,33.1 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 2:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 3:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 4:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,25.1 ,25.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 5:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,25.1 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 6:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,25.1 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 7:00,36.3 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 8:00,36.3 ,34.4 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.7 ,33.0 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 9:00,36.3 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 10:00,36.3 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 11:00,36.3 ,34.4 ,34.5 ,36.0 ,34.4 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 12:00,36.3 ,34.4 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 13:00,36.3 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 14:00,36.3 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 15:00,36.3 ,34.5 ,34.6 ,36.0 ,34.3 ,34.3 ,34.1 ,35.7 ,33.0 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 16:00,36.3 ,34.5 ,34.5 ,35.9 ,34.2 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,25.0 ,25.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 17:00,36.3 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 18:00,36.3 ,34.5 ,34.5 ,35.9 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 19:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,25.0 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 20:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 21:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 22:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/27 23:00,36.3 ,34.6 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 0:00,36.3 ,34.5 ,34.5 ,36.1 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 1:00,36.3 ,34.6 ,34.5 ,36.1 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 2:00,36.3 ,34.5 ,34.5 ,36.0 ,34.4 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 3:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 4:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 5:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 6:00,36.3 ,34.5 ,34.4 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 7:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 8:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 9:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 10:00,36.3 ,34.5 ,34.4 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 11:00,36.3 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 12:00,36.4 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,32.9 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 13:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 14:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 15:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 16:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 17:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 18:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 19:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 20:00,36.3 ,34.6 ,34.5 ,36.0 ,35.1 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 21:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 22:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/28 23:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 0:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 1:00,36.4 ,34.6 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 2:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 3:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 4:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 5:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 6:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 7:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 8:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 9:00,36.3 ,34.5 ,34.5 ,35.9 ,34.2 ,34.6 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 10:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 11:00,36.4 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 12:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 13:00,36.4 ,34.5 ,34.5 ,35.9 ,34.3 ,34.6 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 14:00,36.4 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 15:00,36.4 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 16:00,36.4 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 17:00,36.5 ,34.5 ,34.5 ,36.1 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 18:00,36.3 ,34.5 ,34.5 ,36.0 ,34.2 ,34.3 ,34.1 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 19:00,36.3 ,34.6 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 20:00,36.3 ,34.5 ,34.6 ,35.9 ,34.2 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 21:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 22:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/29 23:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 0:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 1:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 2:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 3:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 4:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 5:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 6:00,36.3 ,34.6 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 7:00,36.3 ,34.6 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 8:00,36.3 ,34.6 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.0 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 9:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 10:00,36.3 ,34.5 ,34.5 ,35.9 ,34.2 ,34.3 ,34.1 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 11:00,36.3 ,34.5 ,34.5 ,35.9 ,34.2 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 12:00,36.3 ,34.5 ,34.5 ,35.9 ,34.2 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 13:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 14:00,36.3 ,34.5 ,34.5 ,35.9 ,34.2 ,34.3 ,34.2 ,35.6 ,33.0 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 15:00,36.4 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 16:00,36.4 ,34.5 ,34.5 ,35.9 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 17:00,36.4 ,34.5 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 18:00,36.3 ,34.5 ,34.5 ,35.9 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 19:00,36.4 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,25.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 20:00,36.4 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.9 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 21:00,36.3 ,34.5 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 22:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/30 23:00,36.3 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 0:00,36.3 ,34.5 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.8 ,24.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 1:00,36.3 ,34.5 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.8 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 2:00,36.3 ,34.7 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 3:00,36.3 ,34.5 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 4:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 5:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.7 ,24.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 6:00,36.3 ,34.7 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.7 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 7:00,36.3 ,34.7 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 8:00,36.3 ,34.5 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 9:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 10:00,36.3 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 11:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 12:00,36.4 ,34.7 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 13:00,36.3 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 14:00,36.3 ,34.7 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 15:00,36.3 ,34.7 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 16:00,36.4 ,34.9 ,34.5 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 17:00,36.4 ,34.9 ,34.5 ,35.9 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 18:00,36.3 ,34.6 ,34.5 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.6 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 19:00,36.3 ,34.5 ,34.5 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 20:00,36.4 ,34.6 ,34.5 ,35.9 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 21:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 22:00,36.4 ,34.6 ,34.5 ,35.9 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/8/31 23:00,36.4 ,34.6 ,34.5 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 0:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,24.5 ,24.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 1:00,36.3 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.5 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 2:00,36.3 ,34.6 ,34.5 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.5 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 3:00,36.3 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 4:00,36.4 ,34.8 ,34.5 ,35.9 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 5:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 6:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 7:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 8:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 9:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 10:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 11:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 12:00,36.3 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 13:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.3 ,35.7 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 14:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 15:00,36.3 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 16:00,36.3 ,34.6 ,34.6 ,36.0 ,34.3 ,34.5 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 17:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 18:00,36.4 ,34.6 ,34.6 ,36.0 ,34.5 ,34.3 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 19:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 20:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 21:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 22:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/1 23:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 0:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 1:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 2:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 3:00,36.4 ,34.7 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 4:00,36.4 ,34.7 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 5:00,36.4 ,34.7 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 6:00,36.4 ,34.7 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 7:00,36.4 ,34.7 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 8:00,36.4 ,34.7 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 9:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 10:00,36.4 ,34.6 ,34.6 ,36.1 ,34.3 ,34.4 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 11:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 12:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 13:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 14:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 15:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 16:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 17:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 18:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 19:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 20:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.3 ,24.4 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 21:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 22:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/2 23:00,36.4 ,34.5 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 0:00,36.5 ,34.8 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 1:00,36.5 ,34.8 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 2:00,36.5 ,34.8 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 3:00,36.5 ,34.6 ,34.6 ,36.0 ,34.5 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.3 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 4:00,36.5 ,34.7 ,34.6 ,36.0 ,34.3 ,34.5 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 5:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 6:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 7:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 8:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 9:00,36.5 ,34.6 ,34.8 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,24.1 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 10:00,36.5 ,34.6 ,34.8 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,24.2 ,24.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 11:00,36.5 ,34.6 ,34.8 ,36.0 ,34.3 ,34.4 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 12:00,36.5 ,34.6 ,34.8 ,36.0 ,34.3 ,34.4 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 13:00,36.5 ,34.6 ,34.8 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 14:00,36.5 ,34.6 ,34.8 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 15:00,36.5 ,34.6 ,34.7 ,36.1 ,34.3 ,34.4 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 16:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 17:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.9 ,24.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 18:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.9 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 19:00,36.5 ,34.7 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 20:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 21:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 22:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.8 ,33.2 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/3 23:00,36.6 ,34.7 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 0:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.8 ,23.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 1:00,36.5 ,34.6 ,34.6 ,36.0 ,34.4 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.8 ,23.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 2:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.7 ,23.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 3:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.7 ,23.8 ,ND,3.0E-01,ND,3.1E-01,""
