,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/9/4 4:00,36.6 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.7 ,23.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 5:00,36.6 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.7 ,23.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 6:00,36.6 ,34.6 ,34.6 ,36.0 ,34.3 ,34.5 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.7 ,23.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 7:00,36.6 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.7 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 8:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 9:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 10:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 11:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 12:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 13:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 14:00,36.6 ,34.9 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 15:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 16:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 17:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 18:00,36.5 ,34.6 ,34.6 ,36.0 ,34.4 ,34.3 ,34.3 ,35.6 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 19:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 20:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.6 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,23.6 ,23.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 21:00,36.5 ,34.6 ,34.6 ,36.0 ,34.4 ,34.4 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,23.6 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 22:00,36.5 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/4 23:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.6 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 0:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 1:00,36.5 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 2:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 3:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 4:00,36.4 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 5:00,36.4 ,34.6 ,34.6 ,36.1 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.5 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 6:00,36.5 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 7:00,36.5 ,34.6 ,34.6 ,36.0 ,34.4 ,34.4 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 8:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.3 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 9:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.3 ,35.7 ,33.2 ,1.9 ,2.3 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 10:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.3 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 11:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 12:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 13:00,36.6 ,34.6 ,34.6 ,36.0 ,34.3 ,34.4 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 14:00,36.5 ,34.6 ,34.6 ,36.0 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 15:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 16:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 17:00,36.4 ,34.7 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 18:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 19:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 20:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 21:00,36.4 ,34.6 ,34.7 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 22:00,36.4 ,34.6 ,34.8 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/5 23:00,36.4 ,34.6 ,34.8 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 0:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 1:00,36.4 ,34.6 ,34.7 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 2:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.1 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 3:00,36.5 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 4:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 5:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 6:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 7:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,23.4 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 8:00,36.4 ,34.7 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.7 ,33.2 ,1.9 ,2.4 ,23.4 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 9:00,36.5 ,34.9 ,34.6 ,35.9 ,34.3 ,34.3 ,34.3 ,35.6 ,33.1 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 10:00,36.5 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 11:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 12:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.2 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 13:00,36.4 ,34.5 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 14:00,36.7 ,34.6 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 15:00,36.4 ,34.5 ,34.5 ,35.9 ,34.4 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 16:00,36.4 ,34.6 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 17:00,36.4 ,34.6 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 18:00,36.7 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 19:00,36.4 ,34.6 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 20:00,36.4 ,34.5 ,34.5 ,35.8 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 21:00,36.5 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 22:00,36.4 ,34.6 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/6 23:00,36.4 ,34.5 ,34.5 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 0:00,36.4 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 1:00,36.3 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 2:00,36.7 ,34.6 ,34.6 ,35.9 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 3:00,36.4 ,34.5 ,34.6 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 4:00,36.7 ,34.6 ,34.6 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.5 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 5:00,36.4 ,34.5 ,34.6 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 6:00,36.7 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 7:00,36.3 ,34.5 ,34.6 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 8:00,36.4 ,34.5 ,34.6 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.4 ,23.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 9:00,36.4 ,34.5 ,34.6 ,35.9 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.4 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 10:00,36.4 ,34.5 ,34.6 ,35.8 ,34.2 ,34.7 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 11:00,36.6 ,34.6 ,34.5 ,35.8 ,34.3 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 12:00,36.3 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 13:00,36.3 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.5 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 14:00,36.7 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 15:00,36.4 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.5 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 16:00,36.4 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 17:00,36.4 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 18:00,36.4 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.2 ,35.6 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 19:00,36.4 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.6 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 20:00,36.3 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 21:00,36.6 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 22:00,36.3 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.3 ,23.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/7 23:00,36.3 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.3 ,23.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 0:00,36.6 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.2 ,23.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 1:00,36.7 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.2 ,23.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 2:00,36.7 ,34.6 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.2 ,23.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 3:00,36.4 ,34.5 ,34.5 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.1 ,1.9 ,2.4 ,23.2 ,23.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 4:00,36.3 ,34.5 ,34.6 ,35.8 ,34.2 ,34.3 ,34.1 ,35.5 ,33.0 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 5:00,36.6 ,34.6 ,34.6 ,35.8 ,34.2 ,34.2 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 6:00,36.3 ,34.5 ,34.7 ,35.8 ,34.2 ,34.3 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 7:00,36.3 ,34.5 ,34.6 ,35.8 ,34.2 ,34.3 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 8:00,36.3 ,34.5 ,34.6 ,35.8 ,34.2 ,34.3 ,34.0 ,35.5 ,33.0 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 9:00,36.3 ,34.5 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,-,-,ND,3.1E-01,""
2014/9/8 10:00,36.3 ,34.5 ,34.5 ,35.8 ,34.2 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,-,-,ND,3.1E-01,""
2014/9/8 11:00,36.3 ,34.5 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,-,-,ND,3.1E-01,""
2014/9/8 12:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 13:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 14:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 15:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 16:00,36.2 ,34.4 ,34.5 ,35.8 ,34.2 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 17:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 18:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 19:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 20:00,36.2 ,34.4 ,34.5 ,35.8 ,34.6 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 21:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 22:00,36.2 ,34.4 ,34.5 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/8 23:00,36.2 ,34.4 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.1 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 0:00,36.2 ,34.4 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 1:00,36.2 ,34.4 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 2:00,36.3 ,34.5 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 3:00,36.2 ,34.4 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 4:00,36.2 ,34.4 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 5:00,36.1 ,34.3 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 6:00,36.1 ,34.4 ,34.4 ,35.7 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 7:00,36.1 ,34.4 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 8:00,36.3 ,34.4 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 9:00,36.2 ,34.4 ,34.4 ,35.8 ,34.1 ,34.2 ,34.0 ,35.5 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,-,-,""
2014/9/9 10:00,36.2 ,34.4 ,34.4 ,35.6 ,34.1 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,-,-,""
2014/9/9 11:00,36.3 ,34.4 ,34.4 ,35.6 ,34.1 ,34.2 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,-,-,""
2014/9/9 12:00,36.2 ,34.4 ,34.4 ,35.7 ,34.0 ,34.2 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,-,-,""
2014/9/9 13:00,36.2 ,34.4 ,34.4 ,35.7 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 14:00,36.2 ,34.3 ,34.4 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 15:00,36.2 ,34.3 ,34.4 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 16:00,36.2 ,34.4 ,34.4 ,35.7 ,34.0 ,34.2 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 17:00,36.1 ,34.3 ,34.4 ,35.7 ,34.0 ,34.2 ,34.0 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 18:00,36.1 ,34.3 ,34.4 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 19:00,36.2 ,34.6 ,34.4 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 20:00,36.2 ,34.6 ,34.4 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 21:00,36.3 ,34.6 ,34.4 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 22:00,36.4 ,34.7 ,34.3 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/9 23:00,36.3 ,34.7 ,34.3 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 0:00,36.2 ,34.3 ,34.3 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 1:00,36.1 ,34.4 ,34.3 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 2:00,36.1 ,34.3 ,34.3 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 3:00,36.2 ,34.3 ,34.3 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 4:00,36.1 ,34.3 ,34.3 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 5:00,36.1 ,34.3 ,34.3 ,35.8 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 6:00,36.1 ,34.3 ,34.3 ,35.6 ,33.9 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 7:00,36.1 ,34.4 ,34.3 ,35.6 ,33.9 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 8:00,36.1 ,34.3 ,34.3 ,35.6 ,34.0 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 9:00,36.1 ,34.3 ,34.3 ,35.6 ,33.9 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 10:00,36.1 ,34.3 ,34.3 ,35.6 ,33.9 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 11:00,36.1 ,34.3 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 12:00,36.1 ,34.3 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 13:00,36.1 ,34.3 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 14:00,36.1 ,34.3 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 15:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 16:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 17:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 18:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 19:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 20:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 21:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 22:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/10 23:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 0:00,36.0 ,34.2 ,34.2 ,35.6 ,33.9 ,34.1 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 1:00,36.0 ,34.2 ,34.3 ,35.6 ,33.9 ,34.2 ,33.9 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 2:00,36.0 ,34.2 ,34.3 ,35.5 ,33.9 ,34.1 ,33.8 ,35.4 ,32.9 ,1.9 ,2.4 ,23.0 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 3:00,36.0 ,34.2 ,34.3 ,35.5 ,33.9 ,34.1 ,33.8 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 4:00,36.0 ,34.2 ,34.3 ,35.5 ,34.0 ,34.1 ,33.9 ,35.3 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 5:00,36.0 ,34.2 ,34.2 ,35.5 ,33.8 ,34.1 ,33.8 ,35.3 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 6:00,36.1 ,34.2 ,34.3 ,35.5 ,33.8 ,34.1 ,33.8 ,35.3 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 7:00,36.0 ,34.2 ,34.2 ,35.5 ,33.8 ,34.1 ,33.8 ,35.4 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 8:00,36.0 ,34.2 ,34.3 ,35.5 ,33.8 ,34.1 ,33.8 ,35.4 ,32.8 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 9:00,35.9 ,34.1 ,34.3 ,35.6 ,33.8 ,34.1 ,33.8 ,35.3 ,32.9 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 10:00,36.0 ,34.2 ,34.3 ,35.5 ,33.8 ,34.0 ,33.8 ,35.3 ,32.8 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 11:00,36.0 ,34.2 ,34.3 ,35.5 ,33.8 ,34.0 ,33.8 ,35.3 ,32.8 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 12:00,36.0 ,34.2 ,34.3 ,35.5 ,33.8 ,34.1 ,33.8 ,35.4 ,32.8 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 13:00,36.0 ,34.2 ,34.2 ,35.5 ,33.9 ,34.0 ,33.8 ,35.3 ,32.8 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.1E-01,ND,3.1E-01,""
2014/9/11 14:00,35.9 ,34.2 ,34.2 ,35.5 ,34.3 ,34.0 ,33.9 ,35.3 ,32.8 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 15:00,35.9 ,34.2 ,34.2 ,35.5 ,33.8 ,34.0 ,33.8 ,35.3 ,32.8 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 16:00,35.9 ,34.2 ,34.2 ,35.5 ,33.8 ,34.0 ,33.8 ,35.3 ,32.8 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 17:00,35.9 ,34.2 ,34.2 ,35.5 ,33.9 ,34.0 ,33.8 ,35.3 ,32.8 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 18:00,36.0 ,34.2 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.8 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 19:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 20:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.0 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,23.0 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 21:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 22:00,35.9 ,34.3 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/11 23:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.8 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 0:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 1:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 2:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 3:00,35.9 ,34.2 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 4:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.0 ,33.8 ,35.5 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 5:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.0 ,33.8 ,35.5 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 6:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.5 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 7:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.5 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 8:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.5 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 9:00,35.9 ,34.1 ,34.2 ,35.5 ,33.9 ,34.1 ,33.8 ,35.5 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 10:00,35.9 ,34.2 ,34.2 ,35.5 ,33.9 ,34.0 ,33.8 ,35.4 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 11:00,35.9 ,34.1 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.4 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 12:00,35.9 ,34.2 ,34.1 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 13:00,35.9 ,34.1 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 14:00,35.8 ,34.0 ,34.1 ,35.4 ,33.9 ,34.0 ,33.8 ,35.3 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 15:00,35.9 ,34.1 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 16:00,35.9 ,34.1 ,34.2 ,35.5 ,33.8 ,34.0 ,33.8 ,35.2 ,32.7 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 17:00,35.8 ,34.0 ,34.1 ,35.4 ,33.9 ,34.0 ,33.8 ,35.2 ,32.7 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 18:00,35.8 ,34.0 ,34.1 ,35.4 ,34.0 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 19:00,35.8 ,34.0 ,34.1 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 20:00,35.8 ,34.0 ,34.1 ,35.4 ,34.3 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 21:00,35.8 ,34.0 ,34.1 ,35.4 ,33.9 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 22:00,35.8 ,34.0 ,34.1 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/12 23:00,35.8 ,34.0 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 0:00,35.8 ,34.0 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.7 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 1:00,35.8 ,34.0 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 2:00,35.8 ,34.0 ,34.1 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 3:00,35.8 ,34.0 ,34.1 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 4:00,35.8 ,34.0 ,34.1 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.8 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 5:00,35.9 ,34.1 ,34.2 ,35.4 ,33.8 ,34.0 ,33.8 ,35.2 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 6:00,35.9 ,34.1 ,34.2 ,35.4 ,33.8 ,34.0 ,33.8 ,35.2 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 7:00,35.8 ,34.0 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 8:00,35.9 ,34.2 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 9:00,35.8 ,34.0 ,34.2 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 10:00,35.9 ,34.3 ,34.1 ,35.4 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 11:00,35.8 ,34.0 ,34.1 ,35.4 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 12:00,35.8 ,34.2 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 13:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 14:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 15:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 16:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 17:00,35.9 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 18:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 19:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 20:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 21:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 22:00,36.4 ,34.1 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.2 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/13 23:00,36.3 ,34.2 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 0:00,36.4 ,34.2 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 1:00,36.3 ,34.1 ,34.1 ,35.3 ,33.8 ,33.9 ,33.7 ,35.0 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 2:00,36.4 ,34.2 ,34.1 ,35.3 ,33.8 ,33.9 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 3:00,36.5 ,34.2 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 4:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 5:00,35.7 ,33.9 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 6:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.5 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 7:00,36.5 ,34.2 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 8:00,36.5 ,34.3 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 9:00,36.5 ,34.3 ,34.1 ,35.3 ,33.8 ,33.9 ,33.6 ,35.1 ,32.5 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 10:00,35.8 ,34.1 ,34.1 ,35.3 ,33.8 ,33.9 ,33.6 ,35.1 ,32.5 ,1.9 ,2.4 ,22.8 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 11:00,35.8 ,34.0 ,34.1 ,35.3 ,33.8 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 12:00,35.8 ,33.9 ,34.1 ,35.4 ,33.8 ,33.9 ,33.6 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 13:00,35.7 ,33.9 ,34.0 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 14:00,35.8 ,34.0 ,34.1 ,35.3 ,33.7 ,34.0 ,33.6 ,35.1 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 15:00,35.8 ,33.9 ,34.1 ,35.3 ,33.7 ,34.0 ,33.6 ,35.1 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 16:00,36.3 ,34.1 ,34.1 ,35.3 ,33.8 ,34.0 ,33.7 ,35.1 ,32.6 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 17:00,35.8 ,33.9 ,34.1 ,35.3 ,33.8 ,34.0 ,33.6 ,35.1 ,32.6 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 18:00,36.5 ,34.1 ,34.1 ,35.3 ,33.8 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 19:00,35.7 ,33.9 ,34.1 ,35.3 ,33.9 ,33.9 ,33.6 ,35.0 ,32.6 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 20:00,35.8 ,33.9 ,34.1 ,35.3 ,33.8 ,33.9 ,33.6 ,35.1 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 21:00,35.8 ,33.9 ,34.1 ,35.3 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 22:00,36.5 ,34.1 ,34.0 ,35.3 ,33.8 ,33.9 ,33.6 ,35.0 ,32.6 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/14 23:00,35.8 ,33.9 ,34.0 ,35.3 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 0:00,36.6 ,34.1 ,34.0 ,35.3 ,33.8 ,33.9 ,33.6 ,35.1 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 1:00,35.7 ,33.9 ,34.0 ,35.3 ,33.7 ,33.9 ,33.6 ,35.1 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 2:00,35.8 ,33.9 ,34.1 ,35.3 ,33.7 ,33.9 ,33.6 ,35.1 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 3:00,35.7 ,33.9 ,34.0 ,35.3 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 4:00,35.7 ,33.9 ,34.0 ,35.3 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 5:00,36.6 ,34.1 ,34.1 ,35.3 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 6:00,36.5 ,34.1 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 7:00,36.4 ,34.1 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 8:00,35.8 ,33.9 ,34.0 ,35.2 ,33.6 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 9:00,35.7 ,33.9 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 10:00,36.6 ,34.1 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 11:00,35.8 ,33.9 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 12:00,36.5 ,34.1 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 13:00,36.4 ,34.0 ,34.0 ,35.2 ,33.6 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 14:00,35.7 ,33.8 ,34.0 ,35.2 ,33.8 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 15:00,35.6 ,33.9 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 16:00,35.7 ,33.9 ,34.0 ,35.2 ,33.7 ,33.8 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 17:00,35.7 ,34.0 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 18:00,35.8 ,34.0 ,34.0 ,35.2 ,33.6 ,33.8 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 19:00,36.3 ,34.1 ,34.0 ,35.2 ,33.7 ,33.8 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 20:00,36.7 ,34.2 ,34.0 ,35.2 ,33.7 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 21:00,35.7 ,33.9 ,34.0 ,35.2 ,33.6 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 22:00,35.6 ,33.8 ,34.0 ,35.2 ,33.6 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/15 23:00,35.7 ,33.9 ,34.0 ,35.2 ,33.6 ,33.8 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 0:00,35.6 ,33.9 ,34.0 ,35.2 ,33.6 ,33.8 ,33.6 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 1:00,36.6 ,34.1 ,34.0 ,35.2 ,33.6 ,33.8 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 2:00,35.6 ,33.9 ,34.0 ,35.2 ,33.6 ,33.8 ,33.6 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 3:00,35.7 ,33.9 ,34.0 ,35.2 ,33.6 ,33.8 ,33.6 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 4:00,35.6 ,33.9 ,34.0 ,35.2 ,33.6 ,33.8 ,33.6 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 5:00,35.6 ,33.9 ,34.0 ,35.2 ,33.6 ,33.9 ,33.6 ,35.0 ,32.5 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 6:00,35.6 ,33.8 ,33.9 ,35.2 ,33.6 ,33.8 ,33.6 ,35.0 ,32.4 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 7:00,35.6 ,33.9 ,33.9 ,35.2 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 8:00,35.7 ,33.8 ,34.0 ,35.2 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 9:00,35.8 ,33.8 ,33.9 ,35.2 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 10:00,35.7 ,33.8 ,33.9 ,35.2 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 11:00,35.7 ,33.8 ,34.1 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 12:00,36.5 ,34.1 ,34.3 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 13:00,35.7 ,33.9 ,34.4 ,35.2 ,33.5 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 14:00,35.6 ,33.8 ,33.9 ,35.1 ,33.5 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 15:00,36.6 ,34.2 ,33.9 ,35.1 ,33.5 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 16:00,35.6 ,34.0 ,33.9 ,35.1 ,33.5 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 17:00,35.6 ,33.9 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 18:00,35.6 ,33.8 ,34.0 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 19:00,35.7 ,33.8 ,34.0 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 20:00,35.6 ,33.8 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,23.0 ,23.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 21:00,35.7 ,33.9 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,23.0 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 22:00,35.7 ,33.8 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/16 23:00,35.7 ,33.8 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 0:00,35.6 ,33.8 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 1:00,35.6 ,33.8 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 2:00,35.6 ,33.8 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 3:00,36.6 ,34.0 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 4:00,36.4 ,34.0 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 5:00,36.4 ,34.0 ,33.9 ,35.1 ,33.6 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 6:00,35.6 ,33.7 ,33.9 ,35.1 ,33.5 ,33.8 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 7:00,36.5 ,34.0 ,33.9 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.4 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 8:00,35.6 ,33.7 ,33.9 ,35.1 ,33.5 ,33.8 ,33.4 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 9:00,36.4 ,33.9 ,33.8 ,35.1 ,33.5 ,33.7 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 10:00,35.6 ,33.8 ,33.8 ,35.1 ,33.5 ,33.7 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 11:00,35.5 ,33.7 ,33.8 ,35.1 ,33.5 ,33.7 ,33.4 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 12:00,35.5 ,33.8 ,33.8 ,35.1 ,33.5 ,33.7 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 13:00,35.6 ,33.8 ,33.8 ,35.1 ,33.5 ,33.7 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 14:00,35.6 ,33.7 ,33.8 ,35.1 ,33.5 ,33.7 ,33.4 ,35.0 ,32.3 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 15:00,35.6 ,33.6 ,33.8 ,35.1 ,33.5 ,33.7 ,33.4 ,35.0 ,32.3 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 16:00,35.6 ,33.7 ,33.9 ,35.1 ,33.5 ,33.7 ,33.4 ,35.0 ,32.3 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 17:00,36.5 ,34.0 ,33.8 ,35.1 ,33.5 ,33.7 ,33.5 ,34.9 ,32.3 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 18:00,35.6 ,33.7 ,33.9 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.9 ,23.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 19:00,36.4 ,33.9 ,33.8 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 20:00,35.6 ,33.7 ,33.9 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.9 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 21:00,35.6 ,33.7 ,33.8 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 22:00,35.8 ,33.7 ,33.8 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/17 23:00,36.4 ,33.9 ,33.8 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 0:00,35.6 ,33.7 ,33.8 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 1:00,35.6 ,33.7 ,33.8 ,35.0 ,33.5 ,33.8 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 2:00,35.6 ,33.7 ,33.8 ,35.1 ,33.5 ,33.8 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 3:00,35.6 ,33.9 ,33.8 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.8 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 4:00,35.6 ,33.9 ,33.8 ,35.1 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 5:00,35.6 ,33.7 ,33.8 ,35.0 ,33.5 ,33.7 ,33.5 ,35.0 ,32.3 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 6:00,35.6 ,33.7 ,33.8 ,35.0 ,33.6 ,33.7 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 7:00,36.4 ,33.9 ,33.8 ,35.1 ,33.5 ,33.7 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 8:00,35.5 ,33.7 ,33.8 ,35.1 ,33.4 ,33.6 ,33.4 ,34.9 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 9:00,35.5 ,33.7 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.9 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 10:00,35.5 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.9 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 11:00,35.5 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,35.0 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 12:00,35.6 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.9 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 13:00,35.4 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 14:00,35.5 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.8 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 15:00,35.5 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.9 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 16:00,35.4 ,33.6 ,33.8 ,35.0 ,33.7 ,33.6 ,33.4 ,34.8 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 17:00,36.4 ,33.9 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.9 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 18:00,35.5 ,33.6 ,33.8 ,35.0 ,33.4 ,33.7 ,33.3 ,34.9 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 19:00,35.4 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 20:00,36.4 ,33.8 ,33.8 ,35.0 ,33.4 ,33.7 ,33.4 ,34.8 ,32.2 ,1.9 ,2.4 ,22.7 ,22.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 21:00,35.6 ,33.7 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.8 ,32.2 ,1.9 ,2.4 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 22:00,35.4 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/18 23:00,35.4 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.4 ,34.9 ,32.3 ,1.9 ,2.4 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 0:00,35.4 ,33.6 ,33.9 ,35.0 ,33.4 ,33.6 ,33.3 ,34.9 ,32.2 ,1.9 ,2.4 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 1:00,35.4 ,33.5 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 2:00,35.4 ,33.6 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 3:00,35.4 ,33.5 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.9 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 4:00,35.4 ,33.5 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 5:00,35.4 ,33.5 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 6:00,36.5 ,33.8 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 7:00,35.4 ,33.5 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 8:00,35.4 ,33.5 ,33.8 ,35.0 ,33.4 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 9:00,35.3 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 10:00,35.3 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 11:00,35.3 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 12:00,35.4 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 13:00,35.4 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 14:00,35.4 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 15:00,35.4 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 16:00,35.3 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.6 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 17:00,35.4 ,33.7 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 18:00,35.3 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 19:00,35.4 ,33.6 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.6 ,22.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 20:00,35.3 ,33.4 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.6 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 21:00,35.3 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 22:00,35.3 ,33.6 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/19 23:00,35.3 ,33.5 ,33.8 ,35.0 ,33.3 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 0:00,35.3 ,33.4 ,33.8 ,35.0 ,33.3 ,33.6 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 1:00,35.3 ,33.5 ,33.8 ,35.0 ,33.9 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 2:00,35.3 ,33.4 ,33.8 ,35.0 ,33.3 ,33.5 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.5 ,22.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 3:00,35.3 ,33.5 ,33.8 ,35.0 ,33.3 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 4:00,35.4 ,33.5 ,33.8 ,35.0 ,33.3 ,33.6 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 5:00,35.2 ,33.4 ,33.8 ,35.0 ,33.3 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 6:00,35.2 ,33.4 ,33.8 ,35.0 ,33.4 ,33.6 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 7:00,35.2 ,33.4 ,33.8 ,35.0 ,33.2 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 8:00,35.1 ,33.4 ,33.8 ,35.0 ,33.2 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 9:00,35.1 ,33.4 ,33.8 ,35.0 ,33.2 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.1E-01,ND,3.1E-01,""
2014/9/20 10:00,35.1 ,33.4 ,33.7 ,34.9 ,33.2 ,33.5 ,33.2 ,34.7 ,32.1 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 11:00,35.1 ,33.4 ,33.7 ,34.9 ,33.1 ,33.5 ,33.2 ,34.7 ,32.1 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 12:00,35.1 ,33.5 ,33.7 ,34.9 ,33.1 ,33.6 ,33.2 ,34.7 ,32.1 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 13:00,35.1 ,33.4 ,33.7 ,34.9 ,33.1 ,33.6 ,33.2 ,34.7 ,32.1 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 14:00,35.2 ,33.5 ,33.7 ,34.9 ,33.2 ,33.5 ,33.2 ,34.8 ,32.1 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 15:00,35.1 ,33.5 ,33.7 ,34.9 ,33.2 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 16:00,35.1 ,33.4 ,33.7 ,34.9 ,33.2 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 17:00,35.2 ,33.5 ,33.7 ,34.9 ,33.2 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 18:00,35.1 ,33.5 ,33.7 ,34.9 ,33.1 ,33.5 ,33.3 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 19:00,35.2 ,33.5 ,33.7 ,34.9 ,33.1 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 20:00,35.1 ,33.3 ,33.7 ,34.9 ,33.1 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 21:00,35.2 ,33.3 ,33.7 ,34.9 ,33.1 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.4 ,22.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 22:00,35.2 ,33.3 ,33.7 ,34.9 ,33.1 ,33.5 ,33.3 ,34.8 ,32.2 ,1.9 ,2.4 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/20 23:00,35.2 ,33.4 ,33.7 ,34.9 ,33.1 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/21 0:00,35.2 ,33.3 ,33.7 ,34.9 ,33.1 ,33.5 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/21 1:00,35.1 ,33.3 ,33.7 ,34.9 ,33.1 ,33.5 ,33.2 ,34.6 ,32.2 ,1.9 ,2.4 ,22.3 ,22.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/21 2:00,35.1 ,33.5 ,33.7 ,34.9 ,33.1 ,33.5 ,33.2 ,34.8 ,32.2 ,1.9 ,2.4 ,22.2 ,22.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/21 3:00,35.2 ,33.3 ,33.7 ,34.9 ,33.1 ,33.6 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.2 ,22.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/9/21 4:00,35.1 ,33.3 ,33.7 ,34.9 ,33.1 ,33.6 ,33.2 ,34.7 ,32.2 ,1.9 ,2.4 ,22.2 ,22.3 ,ND,3.0E-01,ND,3.1E-01,""
