,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/10/8 5:00,33.9 ,31.8 ,32.4 ,33.8 ,32.1 ,32.3 ,31.8 ,33.6 ,30.8 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 6:00,33.9 ,31.7 ,32.5 ,33.8 ,32.1 ,32.3 ,31.8 ,33.5 ,30.8 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 7:00,34.0 ,32.0 ,32.5 ,33.8 ,32.2 ,32.3 ,31.8 ,33.5 ,30.8 ,1.9 ,2.5 ,20.7 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 8:00,34.0 ,31.8 ,32.4 ,33.7 ,32.1 ,32.3 ,31.8 ,33.4 ,30.8 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 9:00,33.9 ,31.7 ,32.4 ,33.7 ,32.1 ,32.3 ,31.7 ,33.4 ,30.7 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 10:00,33.9 ,31.7 ,32.4 ,33.7 ,32.1 ,32.3 ,31.7 ,33.4 ,30.7 ,1.9 ,2.5 ,20.7 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 11:00,33.9 ,31.8 ,32.4 ,33.7 ,32.0 ,32.3 ,31.7 ,33.4 ,30.7 ,1.9 ,2.5 ,20.7 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 12:00,33.9 ,31.9 ,32.5 ,33.7 ,32.0 ,32.2 ,31.7 ,33.5 ,30.7 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 13:00,33.9 ,31.7 ,32.3 ,33.7 ,32.0 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 14:00,33.9 ,31.7 ,32.3 ,33.7 ,32.0 ,32.2 ,31.7 ,33.4 ,30.7 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 15:00,33.9 ,31.7 ,32.3 ,33.7 ,32.0 ,32.3 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 16:00,33.9 ,31.7 ,32.4 ,33.7 ,32.0 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 17:00,33.8 ,31.7 ,32.5 ,33.7 ,32.0 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 18:00,33.8 ,31.7 ,32.5 ,33.7 ,32.0 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 19:00,33.8 ,31.8 ,32.6 ,33.6 ,31.9 ,32.2 ,31.8 ,33.5 ,30.7 ,1.9 ,2.5 ,20.7 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 20:00,33.8 ,31.7 ,32.7 ,33.6 ,32.0 ,32.2 ,31.8 ,33.5 ,30.7 ,1.9 ,2.5 ,20.7 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 21:00,33.9 ,31.7 ,32.6 ,33.6 ,31.9 ,32.2 ,31.8 ,33.4 ,30.8 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 22:00,33.9 ,31.8 ,32.6 ,33.6 ,32.0 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/8 23:00,33.8 ,31.7 ,32.8 ,33.6 ,31.9 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 0:00,33.8 ,31.7 ,32.6 ,33.6 ,31.9 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.6 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 1:00,33.8 ,31.6 ,32.5 ,33.6 ,32.0 ,32.2 ,31.8 ,33.4 ,30.8 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 2:00,33.8 ,31.6 ,32.5 ,33.6 ,31.9 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 3:00,33.9 ,31.7 ,32.5 ,33.6 ,32.0 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 4:00,33.8 ,31.6 ,32.5 ,33.6 ,31.9 ,32.2 ,31.8 ,33.4 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 5:00,33.8 ,31.6 ,32.6 ,33.6 ,31.9 ,32.2 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 6:00,33.8 ,31.6 ,32.5 ,33.6 ,31.9 ,32.2 ,31.7 ,33.6 ,30.7 ,1.9 ,2.5 ,20.5 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 7:00,33.8 ,31.6 ,32.5 ,33.6 ,31.9 ,32.2 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.5 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 8:00,33.8 ,31.6 ,32.5 ,33.6 ,31.9 ,32.2 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 9:00,33.7 ,31.6 ,32.5 ,33.6 ,31.9 ,32.2 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 10:00,33.8 ,31.6 ,32.5 ,33.6 ,31.8 ,32.1 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.5 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 11:00,33.7 ,31.6 ,32.4 ,33.6 ,31.9 ,32.1 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.5 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 12:00,33.7 ,31.6 ,32.5 ,33.6 ,31.8 ,32.1 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 13:00,33.7 ,31.6 ,32.5 ,33.6 ,31.9 ,32.1 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 14:00,33.7 ,31.6 ,32.5 ,33.6 ,31.8 ,32.1 ,31.7 ,33.3 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 15:00,33.7 ,31.6 ,32.5 ,33.6 ,31.9 ,32.1 ,31.7 ,33.3 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 16:00,33.7 ,31.5 ,32.5 ,33.6 ,31.9 ,32.1 ,31.7 ,33.2 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 17:00,33.6 ,31.6 ,32.5 ,33.6 ,31.9 ,32.1 ,31.7 ,33.2 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 18:00,33.8 ,31.6 ,32.5 ,33.5 ,31.9 ,32.1 ,31.7 ,33.3 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 19:00,33.7 ,31.6 ,32.5 ,33.5 ,31.9 ,32.1 ,31.7 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 20:00,33.7 ,31.6 ,32.5 ,33.5 ,31.9 ,32.1 ,31.7 ,33.3 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 21:00,33.7 ,31.6 ,32.5 ,33.5 ,31.9 ,32.2 ,31.7 ,33.2 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 22:00,33.6 ,31.5 ,32.5 ,33.5 ,31.9 ,32.1 ,31.7 ,33.3 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/9 23:00,33.7 ,31.6 ,32.5 ,33.5 ,31.8 ,32.1 ,31.7 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 0:00,33.7 ,31.5 ,32.5 ,33.5 ,31.8 ,32.1 ,31.7 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 1:00,33.8 ,31.7 ,32.5 ,33.5 ,31.9 ,32.1 ,31.7 ,33.2 ,30.7 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 2:00,33.7 ,31.6 ,32.5 ,33.5 ,31.8 ,32.4 ,31.7 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 3:00,33.6 ,31.5 ,32.5 ,33.5 ,31.8 ,32.4 ,31.7 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 4:00,33.8 ,31.6 ,32.4 ,33.5 ,32.0 ,32.1 ,31.7 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 5:00,33.6 ,31.5 ,32.4 ,33.5 ,31.8 ,32.1 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 6:00,33.6 ,31.6 ,32.4 ,33.5 ,31.9 ,32.1 ,31.6 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 7:00,33.6 ,31.5 ,32.4 ,33.5 ,31.9 ,32.1 ,31.7 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 8:00,33.8 ,31.6 ,32.4 ,33.4 ,31.8 ,32.1 ,31.6 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 9:00,33.6 ,31.5 ,32.4 ,33.4 ,31.8 ,32.1 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 10:00,33.6 ,31.5 ,31.8 ,33.4 ,31.8 ,32.1 ,31.6 ,33.2 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 11:00,33.6 ,31.6 ,32.0 ,33.4 ,31.8 ,32.1 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 12:00,33.6 ,31.6 ,32.0 ,33.4 ,31.9 ,32.1 ,31.6 ,33.3 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 13:00,33.6 ,31.5 ,32.0 ,33.4 ,31.8 ,32.1 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 14:00,33.6 ,31.5 ,32.0 ,33.4 ,31.8 ,32.1 ,31.6 ,33.2 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 15:00,33.6 ,31.5 ,32.0 ,33.6 ,31.8 ,32.1 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 16:00,33.6 ,31.5 ,32.1 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 17:00,33.6 ,31.5 ,32.1 ,33.4 ,31.8 ,32.0 ,31.6 ,33.2 ,30.6 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 18:00,33.6 ,31.5 ,32.1 ,33.4 ,31.8 ,32.0 ,31.6 ,33.2 ,30.6 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 19:00,33.6 ,31.5 ,32.2 ,33.4 ,31.8 ,32.0 ,31.6 ,33.2 ,30.6 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 20:00,33.6 ,31.5 ,32.2 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 21:00,33.6 ,31.5 ,32.2 ,33.4 ,31.8 ,32.0 ,31.6 ,33.2 ,30.6 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 22:00,33.6 ,31.5 ,32.2 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/10 23:00,33.6 ,31.5 ,32.2 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.7 ,20.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 0:00,33.6 ,31.5 ,32.2 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.5 ,1.9 ,2.5 ,20.7 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 1:00,33.6 ,31.5 ,32.2 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 2:00,33.6 ,31.5 ,32.2 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 3:00,33.6 ,31.5 ,32.2 ,33.3 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 4:00,33.6 ,31.5 ,32.2 ,33.3 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 5:00,33.5 ,31.5 ,32.3 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 6:00,33.5 ,31.5 ,32.3 ,33.4 ,31.8 ,32.0 ,31.6 ,33.1 ,30.6 ,1.9 ,2.5 ,20.6 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 7:00,33.5 ,31.5 ,32.2 ,33.4 ,31.7 ,32.0 ,31.5 ,33.1 ,30.6 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 8:00,33.5 ,31.4 ,32.2 ,33.3 ,31.7 ,31.9 ,31.5 ,33.1 ,30.5 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 9:00,33.5 ,31.4 ,32.4 ,33.3 ,31.7 ,31.9 ,31.5 ,33.1 ,30.5 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 10:00,33.5 ,31.4 ,32.4 ,33.3 ,31.7 ,31.9 ,31.5 ,33.1 ,30.5 ,1.9 ,2.5 ,20.6 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 11:00,33.5 ,31.4 ,32.4 ,33.3 ,31.7 ,31.9 ,31.5 ,33.1 ,30.4 ,1.9 ,2.5 ,20.6 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 12:00,33.5 ,31.4 ,32.3 ,33.3 ,31.7 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 13:00,33.5 ,31.4 ,32.2 ,33.3 ,31.7 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 14:00,33.5 ,31.4 ,32.2 ,33.3 ,31.7 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 15:00,33.5 ,31.4 ,32.2 ,33.3 ,31.7 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 16:00,33.5 ,31.4 ,32.2 ,33.3 ,31.7 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 17:00,33.5 ,31.4 ,32.2 ,33.3 ,31.7 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 18:00,33.5 ,31.5 ,32.2 ,33.3 ,31.7 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 19:00,33.5 ,31.4 ,32.2 ,33.3 ,31.6 ,31.9 ,31.5 ,33.1 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 20:00,33.4 ,31.4 ,32.2 ,33.3 ,31.6 ,31.9 ,31.5 ,33.0 ,30.5 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 21:00,33.4 ,31.4 ,32.2 ,33.2 ,31.7 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 22:00,33.4 ,31.4 ,32.3 ,33.2 ,31.6 ,31.9 ,31.5 ,33.0 ,30.5 ,1.9 ,2.5 ,20.6 ,20.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/11 23:00,33.4 ,31.4 ,32.4 ,33.3 ,31.6 ,31.9 ,31.5 ,33.0 ,30.5 ,1.9 ,2.5 ,20.6 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 0:00,33.5 ,31.4 ,32.2 ,33.2 ,31.6 ,31.9 ,31.5 ,33.1 ,30.5 ,1.9 ,2.5 ,20.6 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 1:00,33.4 ,31.4 ,32.2 ,33.2 ,31.6 ,31.9 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.6 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 2:00,33.4 ,31.4 ,32.2 ,33.2 ,31.6 ,31.9 ,31.5 ,32.9 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 3:00,33.4 ,31.4 ,32.2 ,33.2 ,31.7 ,31.8 ,31.5 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 4:00,33.4 ,31.3 ,32.2 ,33.2 ,31.6 ,31.9 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 5:00,33.4 ,31.4 ,32.2 ,33.2 ,31.6 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 6:00,33.4 ,31.3 ,32.2 ,33.2 ,31.6 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 7:00,33.4 ,31.3 ,32.1 ,33.2 ,31.6 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 8:00,33.4 ,31.4 ,31.9 ,33.2 ,31.6 ,31.9 ,31.4 ,33.1 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 9:00,33.4 ,31.4 ,32.0 ,33.2 ,31.6 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 10:00,33.4 ,31.3 ,32.0 ,33.2 ,31.6 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 11:00,33.4 ,31.3 ,32.1 ,33.2 ,31.6 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 12:00,33.3 ,31.3 ,32.0 ,33.2 ,31.6 ,31.8 ,31.4 ,32.9 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 13:00,33.4 ,31.3 ,32.0 ,33.2 ,31.6 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 14:00,33.3 ,31.2 ,32.0 ,33.2 ,31.6 ,31.8 ,31.4 ,32.9 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 15:00,33.4 ,31.3 ,32.0 ,33.2 ,31.5 ,31.8 ,31.4 ,32.9 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 16:00,33.4 ,31.3 ,32.0 ,33.2 ,31.5 ,31.8 ,31.4 ,32.9 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 17:00,33.3 ,31.2 ,32.0 ,33.2 ,31.5 ,31.8 ,31.4 ,32.9 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 18:00,33.3 ,31.2 ,31.9 ,33.2 ,31.5 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 19:00,33.4 ,31.3 ,32.0 ,33.2 ,31.5 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 20:00,33.5 ,31.3 ,32.0 ,33.2 ,31.5 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 21:00,33.4 ,31.4 ,32.0 ,33.1 ,31.5 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.5 ,20.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 22:00,33.3 ,31.3 ,32.0 ,33.1 ,31.5 ,31.8 ,31.4 ,33.0 ,30.4 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/12 23:00,33.3 ,31.2 ,32.0 ,33.1 ,31.5 ,31.8 ,31.4 ,32.9 ,30.4 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 0:00,33.3 ,31.2 ,32.0 ,33.1 ,31.5 ,31.7 ,31.4 ,32.9 ,30.4 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 1:00,33.3 ,31.3 ,32.0 ,33.1 ,31.5 ,31.8 ,31.4 ,32.9 ,30.3 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 2:00,33.3 ,31.2 ,32.0 ,33.1 ,31.5 ,31.7 ,31.4 ,32.9 ,30.3 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 3:00,33.3 ,31.2 ,32.0 ,33.1 ,31.5 ,31.7 ,31.4 ,32.9 ,30.3 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 4:00,33.4 ,31.2 ,32.0 ,33.1 ,31.5 ,31.7 ,31.4 ,32.9 ,30.3 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 5:00,33.3 ,31.2 ,32.0 ,33.1 ,31.5 ,31.7 ,31.4 ,32.9 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 6:00,33.3 ,31.2 ,32.1 ,33.1 ,31.4 ,31.7 ,31.4 ,32.9 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 7:00,33.3 ,31.2 ,32.0 ,33.1 ,31.4 ,31.7 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 8:00,33.3 ,31.3 ,31.9 ,33.1 ,31.4 ,31.7 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 9:00,33.2 ,31.2 ,32.0 ,33.1 ,31.4 ,31.7 ,31.3 ,32.9 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 10:00,33.2 ,31.2 ,31.9 ,33.1 ,31.4 ,31.7 ,31.4 ,32.9 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 11:00,33.2 ,31.2 ,31.9 ,33.1 ,31.4 ,31.7 ,31.4 ,32.9 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 12:00,33.2 ,31.2 ,31.9 ,33.1 ,31.4 ,31.7 ,31.4 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 13:00,33.2 ,31.1 ,31.9 ,33.1 ,31.4 ,31.7 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 14:00,33.2 ,31.1 ,31.9 ,33.1 ,31.4 ,31.7 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 15:00,33.2 ,31.1 ,31.9 ,33.1 ,31.4 ,31.7 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 16:00,33.2 ,31.1 ,31.9 ,33.1 ,31.4 ,31.7 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 17:00,33.2 ,31.1 ,31.9 ,33.1 ,31.5 ,31.7 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 18:00,33.2 ,31.1 ,31.9 ,33.1 ,31.4 ,31.7 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 19:00,33.2 ,31.1 ,31.9 ,33.1 ,31.9 ,31.8 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 20:00,33.2 ,31.1 ,31.9 ,33.0 ,31.4 ,31.6 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 21:00,33.2 ,31.1 ,31.9 ,33.1 ,31.4 ,31.6 ,31.3 ,32.8 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 22:00,33.1 ,31.1 ,31.9 ,33.0 ,31.4 ,31.6 ,31.3 ,32.7 ,30.3 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/13 23:00,33.2 ,31.1 ,31.9 ,33.0 ,31.4 ,31.6 ,31.3 ,32.7 ,30.2 ,1.9 ,2.5 ,20.3 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 0:00,33.2 ,31.1 ,31.9 ,33.0 ,31.3 ,31.6 ,31.3 ,32.7 ,30.2 ,1.9 ,2.5 ,20.2 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 1:00,33.1 ,31.1 ,31.9 ,33.0 ,31.4 ,31.6 ,31.3 ,32.7 ,30.2 ,1.9 ,2.5 ,20.2 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 2:00,33.2 ,31.1 ,31.8 ,33.0 ,31.3 ,31.6 ,31.3 ,32.7 ,30.2 ,1.9 ,2.5 ,20.2 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 3:00,33.2 ,31.4 ,31.8 ,33.0 ,31.3 ,31.6 ,31.2 ,32.7 ,30.2 ,1.9 ,2.5 ,20.2 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 4:00,33.2 ,31.5 ,31.8 ,33.0 ,31.2 ,31.6 ,31.2 ,32.7 ,30.2 ,1.9 ,2.5 ,20.2 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 5:00,33.2 ,31.5 ,31.8 ,33.0 ,31.3 ,31.6 ,31.2 ,32.7 ,30.2 ,1.9 ,2.5 ,20.3 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 6:00,33.2 ,31.4 ,31.8 ,32.9 ,31.4 ,31.6 ,31.2 ,32.7 ,30.2 ,1.9 ,2.5 ,20.3 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 7:00,33.1 ,31.4 ,31.7 ,32.9 ,31.4 ,31.6 ,31.1 ,32.6 ,30.1 ,1.9 ,2.5 ,20.3 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 8:00,33.1 ,31.0 ,31.7 ,32.9 ,31.5 ,31.6 ,31.1 ,32.6 ,30.0 ,1.9 ,2.5 ,20.3 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 9:00,33.1 ,31.1 ,31.7 ,32.9 ,31.3 ,31.6 ,31.1 ,32.6 ,30.0 ,1.9 ,2.5 ,20.3 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 10:00,33.1 ,31.0 ,31.7 ,32.9 ,31.3 ,31.6 ,31.0 ,32.5 ,29.9 ,1.9 ,2.5 ,20.3 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 11:00,33.1 ,31.0 ,31.7 ,32.9 ,31.3 ,31.5 ,31.0 ,32.6 ,29.9 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 12:00,32.9 ,30.9 ,31.7 ,32.9 ,31.2 ,31.5 ,31.0 ,32.5 ,29.9 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 13:00,32.9 ,30.9 ,31.7 ,32.9 ,31.2 ,31.5 ,30.9 ,32.6 ,29.9 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 14:00,32.9 ,30.9 ,31.7 ,32.9 ,31.2 ,31.5 ,30.9 ,32.6 ,29.9 ,1.9 ,2.5 ,20.4 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 15:00,32.9 ,30.9 ,31.7 ,32.8 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 16:00,32.9 ,30.9 ,31.7 ,32.8 ,31.2 ,31.5 ,30.9 ,32.6 ,29.8 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 17:00,32.9 ,30.8 ,31.6 ,32.8 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 18:00,32.9 ,30.8 ,31.6 ,32.8 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.4 ,20.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 19:00,32.9 ,30.8 ,31.6 ,32.8 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.4 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 20:00,33.0 ,31.1 ,31.6 ,32.8 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.4 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 21:00,32.9 ,30.8 ,31.6 ,32.8 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 22:00,32.9 ,30.7 ,31.6 ,32.8 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/14 23:00,32.9 ,30.7 ,31.6 ,32.8 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 0:00,33.0 ,30.8 ,31.6 ,32.9 ,31.2 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 1:00,32.9 ,30.7 ,31.6 ,32.8 ,31.2 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.3 ,20.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 2:00,33.0 ,30.7 ,31.6 ,32.8 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.3 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 3:00,32.9 ,30.7 ,31.6 ,32.8 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 4:00,32.9 ,30.7 ,31.6 ,32.8 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 5:00,32.9 ,30.7 ,31.6 ,32.8 ,31.1 ,31.5 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 6:00,32.9 ,30.7 ,31.6 ,32.8 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 7:00,32.9 ,30.7 ,31.6 ,32.8 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.1 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 8:00,32.9 ,30.7 ,31.6 ,32.8 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.1 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 9:00,32.9 ,30.7 ,31.6 ,32.7 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.1 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 10:00,33.0 ,30.7 ,31.6 ,32.7 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 11:00,32.9 ,30.6 ,31.6 ,32.8 ,31.1 ,31.4 ,30.9 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 12:00,32.9 ,30.6 ,31.4 ,32.8 ,31.0 ,31.4 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 13:00,32.9 ,30.6 ,31.4 ,32.7 ,31.0 ,31.4 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 14:00,32.9 ,30.6 ,31.5 ,32.7 ,31.0 ,31.4 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 15:00,32.9 ,30.5 ,31.4 ,32.7 ,31.0 ,31.4 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 16:00,32.9 ,30.6 ,31.4 ,32.7 ,31.0 ,31.3 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 17:00,32.9 ,30.6 ,31.4 ,32.7 ,31.0 ,31.3 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.2 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 18:00,32.9 ,30.5 ,31.4 ,32.7 ,31.0 ,31.3 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.1 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 19:00,32.9 ,30.5 ,31.4 ,32.7 ,31.0 ,31.3 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.1 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 20:00,32.9 ,30.6 ,31.4 ,32.7 ,31.1 ,31.3 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.1 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 21:00,32.9 ,30.5 ,31.4 ,32.7 ,30.9 ,31.3 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.1 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 22:00,32.8 ,30.5 ,31.4 ,32.7 ,30.9 ,31.3 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.1 ,20.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/15 23:00,32.8 ,30.5 ,31.6 ,32.7 ,30.9 ,31.3 ,30.8 ,32.4 ,29.8 ,1.9 ,2.5 ,20.1 ,20.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 0:00,32.9 ,30.5 ,31.4 ,32.7 ,30.9 ,31.2 ,30.7 ,32.4 ,29.8 ,1.9 ,2.5 ,20.0 ,20.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 1:00,32.8 ,30.5 ,31.4 ,32.7 ,31.0 ,31.3 ,30.8 ,32.4 ,29.8 ,1.9 ,2.5 ,20.0 ,20.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 2:00,32.9 ,30.5 ,31.4 ,32.7 ,30.9 ,31.3 ,30.7 ,32.4 ,29.8 ,1.9 ,2.5 ,20.0 ,20.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 3:00,32.9 ,30.5 ,31.5 ,32.7 ,30.9 ,31.3 ,30.7 ,32.5 ,29.8 ,1.9 ,2.5 ,20.0 ,20.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 4:00,32.8 ,30.5 ,31.4 ,32.7 ,30.9 ,31.3 ,30.7 ,32.5 ,29.8 ,1.9 ,2.5 ,20.0 ,20.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 5:00,32.8 ,30.5 ,31.5 ,32.7 ,30.9 ,31.2 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,20.0 ,20.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 6:00,32.8 ,30.5 ,31.5 ,32.6 ,30.9 ,31.2 ,30.8 ,32.5 ,29.8 ,1.9 ,2.5 ,19.9 ,20.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 7:00,32.8 ,30.5 ,31.5 ,32.6 ,30.8 ,31.2 ,30.8 ,32.4 ,29.8 ,1.9 ,2.5 ,19.9 ,20.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 8:00,32.8 ,30.5 ,31.5 ,32.6 ,30.8 ,31.2 ,30.8 ,32.4 ,29.8 ,1.9 ,2.5 ,19.9 ,20.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 9:00,32.8 ,30.4 ,31.5 ,32.6 ,30.8 ,31.2 ,30.7 ,32.4 ,29.8 ,1.9 ,2.5 ,19.9 ,20.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 10:00,32.8 ,30.5 ,31.5 ,32.6 ,30.8 ,31.2 ,30.7 ,32.4 ,29.7 ,1.9 ,2.5 ,19.9 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 11:00,32.8 ,30.4 ,31.4 ,32.6 ,30.8 ,31.2 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.9 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 12:00,32.8 ,30.4 ,31.4 ,32.6 ,30.8 ,31.2 ,30.7 ,32.4 ,29.8 ,1.9 ,2.5 ,19.9 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 13:00,32.7 ,30.4 ,31.4 ,32.6 ,30.8 ,31.2 ,30.7 ,32.4 ,29.7 ,1.9 ,2.5 ,19.9 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 14:00,32.9 ,30.5 ,31.4 ,32.6 ,30.8 ,31.2 ,30.7 ,32.4 ,29.7 ,1.9 ,2.5 ,19.9 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 15:00,32.8 ,30.4 ,31.5 ,32.6 ,30.8 ,31.2 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.9 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 16:00,32.8 ,30.4 ,31.5 ,32.6 ,30.8 ,31.2 ,30.7 ,32.4 ,29.8 ,1.9 ,2.5 ,19.9 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 17:00,32.8 ,30.5 ,31.4 ,32.6 ,30.8 ,31.2 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.9 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 18:00,32.7 ,30.3 ,31.4 ,32.6 ,30.8 ,31.2 ,30.7 ,32.3 ,29.8 ,1.9 ,2.5 ,19.8 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 19:00,32.8 ,30.4 ,31.4 ,32.6 ,30.7 ,31.1 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.8 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 20:00,32.7 ,30.4 ,31.4 ,32.6 ,30.7 ,31.2 ,30.7 ,32.3 ,29.8 ,1.9 ,2.5 ,19.8 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 21:00,32.7 ,30.4 ,31.4 ,32.6 ,30.7 ,31.4 ,30.7 ,32.3 ,29.8 ,1.9 ,2.5 ,19.8 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 22:00,32.8 ,30.6 ,31.4 ,32.6 ,30.7 ,31.1 ,30.7 ,32.3 ,29.8 ,1.9 ,2.5 ,19.8 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/16 23:00,32.8 ,30.4 ,31.5 ,32.6 ,30.7 ,31.1 ,30.7 ,32.3 ,29.8 ,1.9 ,2.5 ,19.8 ,19.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 0:00,32.8 ,30.4 ,31.5 ,32.6 ,30.7 ,31.1 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.8 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 1:00,32.7 ,30.4 ,31.4 ,32.5 ,30.7 ,31.1 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 2:00,32.8 ,30.4 ,31.4 ,32.6 ,30.7 ,31.1 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 3:00,32.9 ,30.5 ,31.4 ,32.5 ,30.7 ,31.1 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 4:00,32.7 ,30.3 ,31.4 ,32.5 ,30.7 ,31.1 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 5:00,32.7 ,30.3 ,31.4 ,32.5 ,30.7 ,31.1 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 6:00,32.7 ,30.3 ,31.4 ,32.5 ,30.7 ,31.1 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.6 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 7:00,32.7 ,30.3 ,31.4 ,32.5 ,30.7 ,31.1 ,30.7 ,32.3 ,29.7 ,1.9 ,2.5 ,19.6 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 8:00,32.8 ,30.4 ,31.4 ,32.5 ,30.7 ,31.1 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.6 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 9:00,32.7 ,30.3 ,31.4 ,32.5 ,30.7 ,31.1 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.6 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 10:00,32.7 ,30.3 ,31.7 ,32.5 ,30.7 ,31.1 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.6 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 11:00,32.7 ,30.3 ,31.7 ,32.5 ,30.7 ,31.0 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 12:00,32.7 ,30.3 ,31.7 ,32.5 ,30.7 ,31.0 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 13:00,32.6 ,30.3 ,31.7 ,32.5 ,30.6 ,31.0 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 14:00,32.6 ,30.3 ,31.7 ,32.5 ,30.6 ,31.0 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 15:00,32.7 ,30.3 ,31.7 ,32.5 ,30.6 ,31.0 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 16:00,32.6 ,30.3 ,31.7 ,32.5 ,30.6 ,31.0 ,30.6 ,32.3 ,29.7 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 17:00,32.6 ,30.4 ,31.6 ,32.4 ,30.6 ,31.0 ,30.6 ,32.2 ,29.6 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 18:00,32.6 ,30.3 ,31.7 ,32.4 ,30.6 ,31.0 ,30.6 ,32.3 ,29.6 ,1.9 ,2.5 ,19.7 ,19.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 19:00,32.8 ,30.3 ,31.6 ,32.4 ,30.6 ,31.0 ,30.6 ,32.2 ,29.6 ,1.9 ,2.5 ,19.7 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 20:00,32.6 ,30.3 ,31.6 ,32.4 ,30.6 ,31.0 ,30.6 ,32.2 ,29.6 ,1.9 ,2.5 ,19.6 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 21:00,32.8 ,30.3 ,31.6 ,32.4 ,30.6 ,31.0 ,30.6 ,32.3 ,29.6 ,1.9 ,2.5 ,19.6 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 22:00,32.6 ,30.3 ,31.7 ,32.4 ,30.6 ,31.0 ,30.5 ,32.3 ,29.6 ,1.9 ,2.5 ,19.6 ,19.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/17 23:00,32.7 ,30.3 ,31.6 ,32.4 ,30.6 ,31.0 ,30.6 ,32.2 ,29.6 ,1.9 ,2.5 ,19.6 ,19.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 0:00,32.6 ,30.2 ,31.6 ,32.4 ,30.6 ,31.0 ,30.5 ,32.2 ,29.6 ,1.9 ,2.5 ,19.6 ,19.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 1:00,32.6 ,30.2 ,31.6 ,32.4 ,30.6 ,31.0 ,30.5 ,32.2 ,29.6 ,1.9 ,2.5 ,19.5 ,19.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 2:00,32.6 ,30.2 ,31.6 ,32.4 ,30.6 ,31.0 ,30.5 ,32.3 ,29.6 ,1.9 ,2.5 ,19.5 ,19.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 3:00,32.6 ,30.2 ,31.5 ,32.4 ,30.6 ,31.0 ,30.5 ,32.3 ,29.6 ,1.9 ,2.5 ,19.5 ,19.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 4:00,32.6 ,30.4 ,31.6 ,32.4 ,30.6 ,31.0 ,30.5 ,32.3 ,29.6 ,1.9 ,2.5 ,19.5 ,19.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 5:00,32.6 ,30.1 ,31.5 ,32.4 ,30.6 ,31.0 ,30.5 ,32.4 ,29.6 ,1.9 ,2.5 ,19.5 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 6:00,32.7 ,30.3 ,31.5 ,32.4 ,30.5 ,31.0 ,30.5 ,32.2 ,29.6 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 7:00,32.6 ,30.1 ,31.5 ,32.4 ,30.7 ,31.0 ,30.5 ,32.3 ,29.6 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 8:00,32.6 ,30.1 ,31.5 ,32.4 ,30.6 ,31.0 ,30.5 ,32.3 ,29.6 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 9:00,32.5 ,30.1 ,31.5 ,32.4 ,30.5 ,30.9 ,30.4 ,32.2 ,29.5 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 10:00,32.6 ,30.1 ,31.4 ,32.4 ,30.5 ,30.9 ,30.4 ,32.2 ,29.5 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 11:00,32.6 ,30.1 ,31.3 ,32.3 ,30.5 ,30.9 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 12:00,32.5 ,30.1 ,31.3 ,32.3 ,30.5 ,30.9 ,30.4 ,32.2 ,29.4 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 13:00,32.6 ,30.1 ,31.3 ,32.3 ,30.4 ,30.9 ,30.4 ,32.2 ,29.4 ,1.9 ,2.5 ,19.5 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 14:00,32.5 ,30.0 ,31.3 ,32.3 ,30.5 ,30.9 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.5 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 15:00,32.5 ,30.0 ,31.3 ,32.3 ,30.4 ,30.9 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.5 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 16:00,32.5 ,30.0 ,31.3 ,32.3 ,30.5 ,30.9 ,30.4 ,32.2 ,29.5 ,1.9 ,2.5 ,19.5 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 17:00,32.6 ,30.1 ,31.3 ,32.3 ,30.4 ,30.8 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 18:00,32.5 ,30.0 ,31.3 ,32.3 ,30.4 ,30.9 ,30.4 ,32.1 ,29.5 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 19:00,32.5 ,30.1 ,31.3 ,32.3 ,30.4 ,30.9 ,30.4 ,32.1 ,29.5 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 20:00,32.5 ,30.1 ,31.3 ,32.3 ,30.6 ,30.9 ,30.4 ,32.1 ,29.5 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 21:00,32.5 ,30.0 ,31.3 ,32.3 ,30.5 ,30.9 ,30.4 ,32.2 ,29.5 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 22:00,32.5 ,30.0 ,31.3 ,32.3 ,30.5 ,30.9 ,30.4 ,32.2 ,29.5 ,1.9 ,2.5 ,19.4 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/18 23:00,32.6 ,30.0 ,31.3 ,32.3 ,30.4 ,30.9 ,30.4 ,32.2 ,29.5 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 0:00,32.9 ,30.1 ,31.3 ,32.3 ,30.4 ,30.8 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 1:00,32.6 ,30.0 ,31.2 ,32.3 ,30.4 ,30.9 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 2:00,32.7 ,30.2 ,31.3 ,32.3 ,30.4 ,30.8 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 3:00,32.5 ,30.1 ,31.4 ,32.3 ,30.5 ,30.8 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 4:00,32.5 ,30.0 ,31.3 ,32.3 ,30.4 ,30.8 ,30.4 ,32.2 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 5:00,32.5 ,30.0 ,31.4 ,32.3 ,30.4 ,30.8 ,30.4 ,32.2 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 6:00,32.5 ,30.0 ,31.2 ,32.2 ,30.4 ,30.8 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 7:00,32.4 ,30.0 ,31.2 ,32.2 ,30.4 ,30.9 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 8:00,32.4 ,29.9 ,31.2 ,32.2 ,30.4 ,30.8 ,30.4 ,32.1 ,29.4 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 9:00,32.4 ,30.0 ,31.2 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 10:00,32.5 ,29.9 ,31.4 ,32.2 ,30.4 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 11:00,32.6 ,30.0 ,31.2 ,32.2 ,30.3 ,30.8 ,30.3 ,32.0 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 12:00,32.4 ,29.9 ,31.2 ,32.2 ,30.3 ,30.8 ,30.3 ,32.0 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 13:00,32.4 ,29.8 ,31.2 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 14:00,32.4 ,29.9 ,31.1 ,32.2 ,30.3 ,30.8 ,30.3 ,32.0 ,29.4 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 15:00,32.4 ,29.8 ,31.1 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 16:00,32.4 ,29.8 ,31.1 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 17:00,32.4 ,30.0 ,31.1 ,32.2 ,30.3 ,30.8 ,30.3 ,32.0 ,29.4 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 18:00,32.4 ,29.9 ,31.1 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 19:00,32.4 ,29.8 ,31.1 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 20:00,32.4 ,29.9 ,31.3 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 21:00,32.4 ,29.8 ,31.3 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 22:00,32.3 ,29.8 ,31.3 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/19 23:00,32.3 ,29.9 ,31.2 ,32.2 ,30.3 ,30.8 ,30.3 ,32.1 ,29.4 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 0:00,32.3 ,29.8 ,31.2 ,32.2 ,30.3 ,30.8 ,30.3 ,32.0 ,29.4 ,1.9 ,2.5 ,19.2 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 1:00,32.3 ,29.8 ,31.2 ,32.1 ,30.3 ,30.7 ,30.3 ,32.0 ,29.3 ,1.9 ,2.5 ,19.2 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 2:00,32.3 ,29.9 ,31.2 ,32.2 ,30.3 ,30.7 ,30.3 ,32.1 ,29.3 ,1.9 ,2.5 ,19.2 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 3:00,32.3 ,29.8 ,31.2 ,32.2 ,30.3 ,30.7 ,30.3 ,32.0 ,29.3 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 4:00,32.3 ,29.8 ,31.3 ,32.1 ,30.3 ,30.7 ,30.3 ,31.9 ,29.3 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 5:00,32.4 ,29.8 ,30.8 ,32.1 ,30.3 ,30.7 ,30.3 ,31.9 ,29.3 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 6:00,32.3 ,29.8 ,31.2 ,32.1 ,30.3 ,30.7 ,30.3 ,32.0 ,29.3 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 7:00,32.3 ,29.7 ,31.3 ,32.1 ,30.3 ,30.7 ,30.3 ,32.0 ,29.3 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 8:00,32.3 ,29.8 ,31.2 ,32.1 ,30.3 ,30.7 ,30.3 ,32.1 ,29.3 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 9:00,32.3 ,29.7 ,31.1 ,32.1 ,30.3 ,30.7 ,30.2 ,32.0 ,29.3 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 10:00,32.3 ,29.8 ,31.2 ,32.1 ,30.2 ,30.7 ,30.2 ,32.0 ,29.3 ,1.9 ,2.5 ,19.2 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 11:00,32.3 ,29.8 ,31.2 ,32.1 ,30.3 ,30.7 ,30.2 ,31.9 ,29.3 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 12:00,32.3 ,29.8 ,31.1 ,32.1 ,30.2 ,30.7 ,30.2 ,31.9 ,29.3 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 13:00,32.2 ,29.8 ,31.1 ,32.1 ,30.2 ,30.7 ,30.2 ,31.9 ,29.3 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 14:00,32.2 ,29.7 ,31.1 ,32.1 ,30.2 ,30.7 ,30.2 ,31.9 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 15:00,32.2 ,29.7 ,31.1 ,32.1 ,30.2 ,30.7 ,30.2 ,31.9 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 16:00,32.2 ,29.7 ,31.1 ,32.1 ,30.2 ,30.7 ,30.2 ,31.9 ,29.3 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 17:00,32.2 ,29.7 ,31.1 ,32.1 ,30.2 ,30.7 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 18:00,32.2 ,29.7 ,31.1 ,32.1 ,30.2 ,30.7 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 19:00,32.2 ,29.7 ,31.1 ,32.1 ,30.2 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 20:00,32.2 ,29.7 ,31.1 ,32.1 ,30.2 ,30.7 ,30.2 ,31.8 ,29.3 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 21:00,32.2 ,29.7 ,31.3 ,32.0 ,30.2 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 22:00,32.2 ,29.7 ,31.1 ,32.0 ,30.2 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/20 23:00,32.2 ,29.7 ,31.1 ,32.0 ,30.2 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,3.3E-01,3.1E-01,""
2014/10/21 0:00,32.2 ,29.7 ,31.1 ,32.0 ,30.2 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 1:00,32.2 ,29.7 ,31.1 ,32.0 ,30.2 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 2:00,32.2 ,29.8 ,31.2 ,32.0 ,30.2 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 3:00,32.2 ,29.8 ,31.1 ,32.0 ,30.2 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 4:00,32.2 ,29.9 ,31.1 ,32.0 ,30.1 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 5:00,32.2 ,29.8 ,31.1 ,32.0 ,30.1 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 6:00,32.2 ,29.8 ,31.1 ,32.0 ,30.1 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 7:00,32.3 ,29.9 ,31.1 ,32.0 ,30.1 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 8:00,32.2 ,29.6 ,31.1 ,32.0 ,30.1 ,30.6 ,30.2 ,31.9 ,29.2 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 9:00,32.1 ,29.6 ,31.1 ,32.0 ,30.1 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 10:00,32.1 ,29.6 ,31.2 ,32.0 ,30.1 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 11:00,32.2 ,29.7 ,31.2 ,32.0 ,30.1 ,30.6 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 12:00,32.1 ,29.6 ,31.0 ,32.0 ,30.1 ,30.5 ,30.2 ,31.8 ,29.2 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 13:00,32.1 ,29.6 ,31.0 ,32.0 ,30.1 ,30.6 ,30.2 ,31.9 ,29.2 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 14:00,32.1 ,29.6 ,31.2 ,32.0 ,30.1 ,30.5 ,30.1 ,31.8 ,29.2 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 15:00,32.1 ,29.6 ,31.1 ,32.0 ,30.1 ,30.5 ,30.1 ,31.8 ,29.2 ,1.9 ,2.5 ,19.4 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 16:00,32.1 ,29.6 ,31.1 ,32.0 ,30.1 ,30.6 ,30.1 ,31.8 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 17:00,32.2 ,29.7 ,31.1 ,32.0 ,30.1 ,30.6 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 18:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.6 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 19:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 20:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 21:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.8 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 22:00,32.1 ,29.7 ,31.2 ,31.9 ,30.1 ,30.6 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/21 23:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 0:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.6 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 1:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 2:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 3:00,32.1 ,29.8 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 4:00,32.1 ,29.7 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 5:00,32.0 ,29.6 ,31.1 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 6:00,32.0 ,29.6 ,31.2 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.1 ,1.9 ,2.5 ,19.4 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 7:00,32.0 ,29.6 ,31.2 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.4 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 8:00,32.1 ,29.6 ,31.3 ,31.9 ,30.1 ,30.6 ,30.1 ,31.7 ,29.2 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 9:00,32.0 ,29.7 ,31.3 ,31.9 ,30.3 ,30.7 ,30.1 ,31.7 ,29.1 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 10:00,32.1 ,29.6 ,31.2 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.1 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 11:00,32.0 ,29.6 ,31.2 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.1 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 12:00,32.0 ,29.6 ,31.2 ,31.9 ,30.1 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 13:00,32.0 ,29.6 ,31.2 ,31.9 ,30.1 ,30.5 ,30.0 ,31.7 ,29.1 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 14:00,32.0 ,29.6 ,31.3 ,31.9 ,30.1 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.3 ,19.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 15:00,32.0 ,29.5 ,31.2 ,31.9 ,30.1 ,30.5 ,30.1 ,31.7 ,29.1 ,1.9 ,2.5 ,19.3 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 16:00,32.0 ,29.6 ,31.2 ,31.9 ,30.0 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 17:00,32.0 ,29.5 ,31.2 ,31.9 ,30.0 ,30.5 ,30.1 ,31.7 ,29.1 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 18:00,32.0 ,29.5 ,31.2 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 19:00,32.0 ,29.5 ,31.2 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.2 ,19.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 20:00,32.0 ,29.5 ,31.2 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.2 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 21:00,32.0 ,29.5 ,31.2 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.2 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 22:00,32.0 ,29.6 ,31.2 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.0 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/22 23:00,32.0 ,29.5 ,31.2 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.0 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 0:00,32.0 ,29.6 ,31.3 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 1:00,32.0 ,29.6 ,31.2 ,31.8 ,30.0 ,30.5 ,30.0 ,31.7 ,29.1 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 2:00,32.0 ,29.5 ,31.2 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.1 ,1.9 ,2.5 ,19.1 ,19.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 3:00,31.9 ,29.5 ,31.1 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.0 ,1.9 ,2.5 ,19.1 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 4:00,31.9 ,29.4 ,31.1 ,31.8 ,30.0 ,30.5 ,30.0 ,31.6 ,29.0 ,1.9 ,2.5 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 5:00,31.9 ,29.5 ,31.1 ,31.8 ,30.0 ,30.4 ,30.0 ,31.6 ,29.0 ,1.9 ,2.5 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 6:00,31.9 ,29.5 ,31.1 ,31.8 ,30.0 ,30.4 ,30.0 ,31.6 ,29.0 ,1.9 ,2.5 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 7:00,32.0 ,29.4 ,31.1 ,31.8 ,30.0 ,30.5 ,29.9 ,31.6 ,29.0 ,1.9 ,2.5 ,19.0 ,19.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 8:00,31.9 ,29.4 ,31.0 ,31.8 ,30.0 ,30.4 ,29.9 ,31.6 ,29.0 ,1.9 ,2.5 ,19.0 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 9:00,31.9 ,29.4 ,31.0 ,31.7 ,29.9 ,30.4 ,29.9 ,31.5 ,29.0 ,1.9 ,2.5 ,19.0 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 10:00,31.9 ,29.4 ,31.1 ,31.7 ,29.8 ,30.3 ,29.9 ,31.5 ,28.9 ,1.9 ,2.5 ,19.0 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 11:00,31.9 ,29.4 ,31.0 ,31.7 ,29.9 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 12:00,31.9 ,29.4 ,31.0 ,31.7 ,29.8 ,30.3 ,29.9 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 13:00,31.9 ,29.4 ,30.9 ,31.7 ,29.8 ,30.6 ,29.9 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 14:00,31.9 ,29.4 ,30.9 ,31.7 ,29.8 ,30.3 ,29.9 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 15:00,31.8 ,29.3 ,30.9 ,31.7 ,29.8 ,30.3 ,29.9 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 16:00,31.8 ,29.4 ,31.0 ,31.7 ,29.8 ,30.3 ,29.9 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 17:00,31.9 ,29.4 ,31.0 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 18:00,31.8 ,29.3 ,31.0 ,31.7 ,29.8 ,30.3 ,29.9 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,19.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 19:00,31.8 ,29.4 ,31.0 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 20:00,32.0 ,29.4 ,31.0 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.9 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 21:00,31.8 ,29.3 ,31.0 ,31.7 ,29.8 ,30.3 ,29.9 ,31.5 ,28.9 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 22:00,31.8 ,29.4 ,30.9 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/23 23:00,31.8 ,29.4 ,30.9 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 0:00,31.8 ,29.3 ,31.0 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 1:00,31.9 ,29.6 ,31.0 ,31.7 ,29.8 ,30.3 ,29.8 ,31.6 ,28.9 ,1.9 ,2.5 ,18.8 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 2:00,31.9 ,29.4 ,30.9 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 3:00,31.8 ,29.3 ,30.9 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 4:00,31.8 ,29.3 ,30.9 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 5:00,31.8 ,29.3 ,30.9 ,31.6 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 6:00,31.9 ,29.3 ,30.9 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 7:00,31.8 ,29.3 ,30.9 ,31.7 ,29.8 ,30.3 ,29.8 ,31.5 ,28.9 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 8:00,31.8 ,29.2 ,30.9 ,31.6 ,29.7 ,30.3 ,29.8 ,31.4 ,28.8 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 9:00,31.8 ,29.2 ,30.9 ,31.6 ,29.7 ,30.3 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 10:00,31.7 ,29.2 ,30.8 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 11:00,31.7 ,29.1 ,30.9 ,31.6 ,29.6 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 12:00,31.7 ,29.2 ,30.9 ,31.6 ,29.6 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 13:00,31.8 ,29.3 ,30.8 ,31.6 ,29.7 ,30.3 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 14:00,31.7 ,29.2 ,30.8 ,31.6 ,29.6 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 15:00,31.7 ,29.2 ,30.8 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 16:00,31.7 ,29.2 ,30.8 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 17:00,31.7 ,29.2 ,30.8 ,31.6 ,29.7 ,30.3 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 18:00,31.7 ,29.2 ,30.8 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 19:00,31.7 ,29.1 ,30.8 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 20:00,31.7 ,29.2 ,30.7 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 21:00,31.7 ,29.2 ,30.8 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 22:00,31.7 ,29.2 ,30.8 ,31.6 ,29.8 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/24 23:00,31.7 ,29.2 ,30.7 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.6 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 0:00,31.7 ,29.3 ,30.7 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 1:00,31.7 ,29.3 ,30.7 ,31.5 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
