,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/10/25 2:00,31.7 ,29.5 ,30.7 ,31.5 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 3:00,31.8 ,29.5 ,30.7 ,31.6 ,29.7 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 4:00,31.8 ,29.6 ,30.7 ,31.5 ,29.7 ,30.2 ,29.7 ,31.3 ,28.7 ,1.9 ,2.5 ,18.5 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 5:00,31.8 ,29.8 ,30.7 ,31.5 ,29.6 ,30.2 ,29.7 ,31.3 ,28.7 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 6:00,31.8 ,29.8 ,30.7 ,31.5 ,29.6 ,30.2 ,29.7 ,31.4 ,28.7 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 7:00,31.8 ,29.8 ,30.7 ,31.5 ,29.6 ,30.2 ,29.6 ,31.4 ,28.7 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 8:00,31.6 ,29.0 ,30.7 ,31.5 ,29.6 ,30.1 ,29.6 ,31.3 ,28.7 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 9:00,31.6 ,29.0 ,30.6 ,31.5 ,29.6 ,30.1 ,29.6 ,31.4 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 10:00,31.6 ,29.0 ,30.6 ,31.5 ,29.6 ,30.1 ,29.6 ,31.3 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 11:00,31.6 ,29.0 ,30.6 ,31.5 ,29.6 ,30.1 ,29.6 ,31.3 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 12:00,31.6 ,29.0 ,30.5 ,31.5 ,29.6 ,30.1 ,29.6 ,31.3 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 13:00,31.6 ,29.0 ,30.5 ,31.5 ,29.6 ,30.1 ,29.6 ,31.3 ,28.6 ,1.9 ,2.5 ,18.5 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 14:00,31.7 ,29.0 ,30.5 ,31.5 ,29.6 ,30.1 ,29.6 ,31.3 ,28.6 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 15:00,31.6 ,29.0 ,30.5 ,31.5 ,29.6 ,30.1 ,29.6 ,31.3 ,28.6 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 16:00,31.6 ,29.0 ,30.4 ,31.4 ,29.6 ,30.1 ,29.6 ,31.2 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 17:00,31.6 ,29.0 ,30.3 ,31.4 ,29.6 ,30.1 ,29.6 ,31.2 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 18:00,31.5 ,29.0 ,30.4 ,31.4 ,29.6 ,30.1 ,29.6 ,31.2 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 19:00,31.6 ,29.0 ,30.3 ,31.4 ,29.6 ,30.1 ,29.6 ,31.3 ,28.6 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 20:00,31.5 ,29.0 ,30.6 ,31.4 ,29.6 ,30.1 ,29.6 ,31.2 ,28.5 ,1.9 ,2.5 ,18.5 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 21:00,31.6 ,29.0 ,30.5 ,31.4 ,29.6 ,30.1 ,29.6 ,31.2 ,28.5 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 22:00,31.6 ,29.1 ,30.5 ,31.4 ,29.7 ,30.1 ,29.6 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/25 23:00,31.5 ,29.0 ,30.5 ,31.4 ,29.6 ,30.2 ,29.6 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 0:00,31.6 ,29.1 ,30.5 ,31.4 ,29.5 ,30.1 ,29.5 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 1:00,31.5 ,29.1 ,30.4 ,31.4 ,29.6 ,30.1 ,29.6 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 2:00,31.6 ,29.0 ,30.5 ,31.4 ,29.6 ,30.1 ,29.6 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 3:00,31.5 ,29.0 ,30.5 ,31.4 ,29.5 ,30.1 ,29.5 ,31.3 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 4:00,31.5 ,29.0 ,30.4 ,31.4 ,29.6 ,30.1 ,29.5 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 5:00,31.5 ,29.0 ,30.4 ,31.4 ,29.5 ,30.1 ,29.5 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 6:00,31.5 ,29.0 ,30.4 ,31.4 ,29.5 ,30.0 ,29.5 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 7:00,31.5 ,29.0 ,30.4 ,31.4 ,29.6 ,30.0 ,29.5 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 8:00,31.5 ,29.0 ,30.5 ,31.4 ,29.5 ,30.0 ,29.5 ,31.2 ,28.5 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 9:00,31.5 ,28.9 ,30.3 ,31.4 ,29.5 ,30.0 ,29.5 ,31.2 ,28.5 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 10:00,31.5 ,29.0 ,30.5 ,31.4 ,29.5 ,30.0 ,29.5 ,31.2 ,28.5 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 11:00,31.5 ,28.9 ,30.5 ,31.4 ,29.5 ,30.0 ,29.5 ,31.2 ,28.6 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 12:00,31.5 ,29.0 ,30.3 ,31.4 ,29.5 ,30.0 ,29.5 ,31.2 ,28.5 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 13:00,31.5 ,28.9 ,30.4 ,31.4 ,29.4 ,30.0 ,29.5 ,31.1 ,28.5 ,1.9 ,2.5 ,18.5 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 14:00,31.5 ,28.9 ,30.5 ,31.5 ,29.5 ,30.0 ,29.5 ,31.2 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 15:00,31.5 ,29.0 ,30.3 ,31.4 ,29.4 ,30.0 ,29.5 ,31.1 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 16:00,31.4 ,29.0 ,30.2 ,31.3 ,29.5 ,30.0 ,29.5 ,31.1 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 17:00,31.5 ,29.1 ,30.4 ,31.3 ,29.5 ,30.0 ,29.5 ,31.1 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 18:00,31.5 ,29.0 ,30.5 ,31.3 ,29.4 ,30.0 ,29.5 ,31.1 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 19:00,31.4 ,28.9 ,30.3 ,31.3 ,29.4 ,30.0 ,29.5 ,31.1 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 20:00,31.4 ,29.0 ,30.3 ,31.3 ,29.4 ,29.9 ,29.5 ,31.1 ,28.5 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 21:00,31.4 ,29.0 ,30.3 ,31.3 ,29.4 ,30.0 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 22:00,31.4 ,29.0 ,30.3 ,31.3 ,29.4 ,30.0 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/26 23:00,31.4 ,28.9 ,30.3 ,31.3 ,29.4 ,30.0 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 0:00,31.4 ,28.9 ,30.3 ,31.3 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 1:00,31.4 ,28.9 ,30.3 ,31.3 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 2:00,31.4 ,28.9 ,30.3 ,31.3 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 3:00,31.4 ,28.9 ,30.4 ,31.3 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 4:00,31.4 ,28.9 ,30.5 ,31.3 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 5:00,31.4 ,28.9 ,30.5 ,31.3 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 6:00,31.4 ,28.9 ,30.5 ,31.3 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 7:00,31.4 ,28.9 ,30.4 ,31.3 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 8:00,31.6 ,29.0 ,30.4 ,31.3 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 9:00,31.3 ,28.9 ,30.5 ,31.3 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 10:00,31.3 ,28.9 ,30.5 ,31.3 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 11:00,31.3 ,28.9 ,30.5 ,31.3 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 12:00,31.4 ,29.0 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 13:00,31.3 ,28.9 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 14:00,31.3 ,28.9 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.1 ,28.5 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 15:00,31.4 ,29.0 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 16:00,31.4 ,29.1 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 17:00,31.3 ,28.9 ,30.4 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 18:00,31.4 ,29.1 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 19:00,31.3 ,28.9 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 20:00,31.3 ,28.9 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.8 ,18.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 21:00,31.3 ,28.8 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.8 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 22:00,31.3 ,28.9 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.8 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/27 23:00,31.3 ,28.9 ,30.3 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.4 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 0:00,31.3 ,29.0 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.4 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 1:00,31.3 ,28.9 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,30.9 ,28.4 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 2:00,31.4 ,29.0 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.7 ,18.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 3:00,31.3 ,28.8 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.5 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 4:00,31.3 ,28.8 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,30.9 ,28.5 ,1.9 ,2.5 ,18.7 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 5:00,31.3 ,28.8 ,30.5 ,31.2 ,29.4 ,29.9 ,29.4 ,31.0 ,28.4 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 6:00,31.2 ,28.8 ,30.5 ,31.2 ,29.4 ,29.8 ,29.4 ,31.0 ,28.4 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 7:00,31.3 ,28.8 ,30.5 ,31.2 ,29.4 ,29.8 ,29.3 ,31.0 ,28.4 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 8:00,31.3 ,28.8 ,30.4 ,31.2 ,29.4 ,29.9 ,29.3 ,31.0 ,28.4 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 9:00,31.3 ,28.8 ,30.4 ,31.2 ,29.3 ,29.8 ,29.3 ,31.0 ,28.4 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 10:00,31.3 ,28.7 ,30.4 ,31.1 ,29.3 ,29.8 ,29.3 ,30.9 ,28.3 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 11:00,31.3 ,28.8 ,30.4 ,31.1 ,29.3 ,29.8 ,29.3 ,30.9 ,28.3 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 12:00,31.2 ,28.7 ,30.4 ,31.1 ,29.3 ,29.8 ,29.3 ,31.0 ,28.3 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 13:00,31.3 ,28.7 ,30.4 ,31.1 ,29.3 ,29.8 ,29.3 ,30.9 ,28.3 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 14:00,31.2 ,28.7 ,30.3 ,31.1 ,29.3 ,29.8 ,29.2 ,31.0 ,28.3 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 15:00,31.2 ,28.7 ,30.3 ,31.1 ,29.3 ,29.8 ,29.3 ,31.0 ,28.3 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 16:00,31.2 ,28.8 ,30.3 ,31.1 ,29.3 ,29.8 ,29.3 ,30.9 ,28.3 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 17:00,31.2 ,28.7 ,30.3 ,31.1 ,29.3 ,29.8 ,29.2 ,31.0 ,28.3 ,1.9 ,2.5 ,18.6 ,18.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 18:00,31.2 ,28.7 ,30.3 ,31.1 ,29.3 ,29.8 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.6 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 19:00,31.2 ,28.7 ,30.3 ,31.1 ,29.3 ,29.7 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.6 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 20:00,31.3 ,28.8 ,30.3 ,31.1 ,29.2 ,29.8 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 21:00,31.2 ,28.7 ,30.3 ,31.1 ,29.2 ,29.7 ,29.2 ,31.0 ,28.3 ,1.9 ,2.5 ,18.5 ,18.6 ,3.1E-01,3.0E-01,ND,3.1E-01,""
2014/10/28 22:00,31.2 ,28.7 ,30.3 ,31.1 ,29.2 ,29.7 ,29.3 ,30.9 ,28.3 ,1.9 ,2.5 ,18.5 ,18.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/28 23:00,31.2 ,28.7 ,30.3 ,31.1 ,29.2 ,29.7 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.5 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 0:00,31.2 ,28.6 ,30.3 ,31.1 ,29.2 ,29.8 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.5 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 1:00,31.2 ,28.7 ,30.3 ,31.1 ,29.2 ,29.8 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 2:00,31.2 ,28.7 ,30.3 ,31.1 ,29.2 ,29.7 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 3:00,31.2 ,28.7 ,30.3 ,31.1 ,29.2 ,29.7 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.4 ,18.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 4:00,31.2 ,28.6 ,30.3 ,31.1 ,29.2 ,29.8 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 5:00,31.2 ,28.6 ,30.1 ,31.1 ,29.2 ,29.7 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 6:00,31.2 ,28.7 ,30.1 ,31.1 ,29.2 ,29.7 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 7:00,31.3 ,28.8 ,30.1 ,31.1 ,29.2 ,29.7 ,29.2 ,30.9 ,28.3 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 8:00,31.3 ,28.7 ,30.0 ,31.1 ,29.2 ,29.7 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 9:00,31.3 ,28.6 ,30.0 ,31.1 ,29.1 ,29.7 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 10:00,31.3 ,28.6 ,30.0 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.1 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 11:00,31.1 ,28.5 ,30.0 ,31.0 ,29.1 ,29.7 ,29.1 ,30.8 ,28.1 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 12:00,31.1 ,28.5 ,30.0 ,31.0 ,29.1 ,29.7 ,29.1 ,30.8 ,28.1 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 13:00,31.1 ,28.5 ,30.0 ,31.0 ,29.1 ,29.7 ,29.1 ,30.9 ,28.1 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 14:00,31.1 ,28.5 ,30.0 ,31.0 ,29.1 ,29.7 ,29.1 ,30.9 ,28.1 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 15:00,31.2 ,28.5 ,30.0 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.1 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 16:00,31.1 ,28.5 ,30.0 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.1 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 17:00,31.1 ,28.5 ,30.0 ,31.0 ,29.2 ,29.7 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 18:00,31.1 ,28.5 ,30.2 ,31.0 ,29.1 ,29.7 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.4 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 19:00,31.1 ,28.5 ,30.1 ,31.0 ,29.1 ,29.8 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 20:00,31.1 ,28.5 ,30.1 ,31.0 ,29.1 ,29.9 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 21:00,31.0 ,28.5 ,30.1 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 22:00,31.1 ,28.5 ,30.1 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.1 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/29 23:00,31.1 ,28.5 ,30.1 ,31.0 ,29.1 ,29.7 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 0:00,31.1 ,28.5 ,30.1 ,31.0 ,29.1 ,29.7 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.3 ,18.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 1:00,31.0 ,28.5 ,30.1 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.3 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 2:00,31.1 ,28.5 ,30.1 ,31.0 ,29.1 ,29.7 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 3:00,31.1 ,28.4 ,30.1 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 4:00,31.1 ,28.4 ,30.1 ,31.0 ,29.1 ,29.7 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 5:00,31.1 ,28.5 ,30.1 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 6:00,31.0 ,28.5 ,30.2 ,31.0 ,29.1 ,29.6 ,29.1 ,30.8 ,28.2 ,1.9 ,2.5 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 7:00,31.1 ,28.5 ,30.1 ,31.0 ,29.0 ,29.6 ,29.1 ,30.8 ,28.1 ,1.9 ,2.5 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 8:00,31.1 ,28.6 ,30.3 ,30.9 ,29.0 ,29.6 ,29.0 ,30.8 ,28.1 ,1.9 ,2.5 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 9:00,31.1 ,28.5 ,30.3 ,30.9 ,29.0 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 10:00,31.0 ,28.4 ,30.1 ,30.9 ,28.9 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 11:00,31.0 ,28.3 ,30.1 ,30.9 ,28.9 ,29.5 ,29.0 ,30.8 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 12:00,31.0 ,28.5 ,30.0 ,30.9 ,28.9 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 13:00,31.0 ,28.3 ,30.0 ,30.9 ,28.9 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 14:00,31.0 ,28.3 ,30.0 ,30.9 ,28.9 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.3 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 15:00,31.0 ,28.3 ,30.1 ,30.9 ,29.0 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 16:00,30.9 ,28.3 ,30.0 ,30.9 ,28.9 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 17:00,31.0 ,28.3 ,30.1 ,30.9 ,28.9 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 18:00,31.0 ,28.3 ,30.0 ,30.9 ,28.9 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 19:00,31.0 ,28.3 ,30.0 ,30.9 ,28.9 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 20:00,30.9 ,28.3 ,30.1 ,30.9 ,28.9 ,29.5 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 21:00,30.9 ,28.3 ,30.0 ,30.9 ,29.0 ,29.6 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 22:00,30.9 ,28.3 ,29.9 ,30.8 ,28.9 ,29.5 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/30 23:00,31.0 ,28.4 ,30.0 ,30.8 ,28.9 ,29.5 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 0:00,30.9 ,28.3 ,30.0 ,30.8 ,28.9 ,29.5 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 1:00,31.0 ,28.3 ,30.0 ,30.9 ,28.9 ,29.5 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 2:00,30.9 ,28.3 ,30.0 ,30.9 ,28.9 ,29.5 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 3:00,30.9 ,28.3 ,30.0 ,30.8 ,29.0 ,29.5 ,29.0 ,30.8 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 4:00,30.9 ,28.3 ,30.0 ,30.9 ,29.1 ,29.5 ,29.0 ,30.7 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 5:00,30.9 ,28.3 ,30.0 ,30.8 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 6:00,30.9 ,28.3 ,30.0 ,30.9 ,28.9 ,29.5 ,29.0 ,30.6 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 7:00,30.9 ,28.3 ,30.1 ,30.9 ,28.9 ,29.5 ,29.0 ,30.7 ,28.1 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 8:00,30.9 ,28.3 ,30.0 ,30.8 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 9:00,30.9 ,28.3 ,30.0 ,30.8 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 10:00,30.8 ,28.2 ,30.0 ,30.8 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 11:00,30.9 ,28.3 ,30.1 ,30.8 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 12:00,30.8 ,28.2 ,30.0 ,30.8 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 13:00,30.9 ,28.3 ,30.0 ,30.8 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 14:00,30.8 ,28.3 ,30.1 ,30.8 ,28.8 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 15:00,30.8 ,28.2 ,30.0 ,30.8 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 16:00,30.8 ,28.2 ,30.0 ,30.8 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 17:00,30.8 ,28.2 ,30.0 ,30.8 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 18:00,30.9 ,28.3 ,30.0 ,30.8 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 19:00,30.8 ,28.3 ,30.0 ,30.8 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 20:00,30.8 ,28.2 ,30.0 ,30.8 ,29.0 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 21:00,30.8 ,28.3 ,30.0 ,30.8 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 22:00,30.8 ,28.3 ,30.0 ,30.7 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/10/31 23:00,30.8 ,28.3 ,30.0 ,30.9 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 0:00,30.8 ,28.3 ,30.0 ,30.8 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 1:00,30.8 ,28.2 ,30.0 ,30.8 ,28.9 ,29.5 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 2:00,30.8 ,28.2 ,30.0 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 3:00,30.8 ,28.2 ,30.0 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 4:00,30.8 ,28.3 ,30.2 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 5:00,30.8 ,28.3 ,30.2 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 6:00,30.8 ,28.3 ,30.0 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 7:00,30.7 ,28.2 ,30.0 ,30.7 ,28.9 ,29.4 ,28.9 ,30.6 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 8:00,30.7 ,28.3 ,30.0 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 9:00,30.8 ,28.2 ,30.1 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 10:00,30.7 ,28.2 ,29.9 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 11:00,30.7 ,28.2 ,30.0 ,30.7 ,28.8 ,29.4 ,28.9 ,30.5 ,27.9 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 12:00,30.8 ,28.2 ,30.0 ,30.7 ,28.8 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 13:00,30.7 ,28.2 ,29.9 ,30.7 ,28.8 ,29.4 ,28.9 ,30.5 ,27.9 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 14:00,30.7 ,28.2 ,30.0 ,30.7 ,28.9 ,29.4 ,28.9 ,30.5 ,28.0 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 15:00,30.7 ,28.2 ,29.9 ,30.7 ,28.8 ,29.4 ,28.9 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 16:00,30.7 ,28.2 ,29.9 ,30.7 ,28.9 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 17:00,30.7 ,28.2 ,29.9 ,30.7 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 18:00,30.7 ,28.2 ,30.0 ,30.7 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 19:00,30.7 ,28.2 ,30.0 ,30.7 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 20:00,30.7 ,28.3 ,30.0 ,30.7 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 21:00,30.7 ,28.3 ,29.9 ,30.7 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 22:00,30.7 ,28.3 ,29.9 ,30.7 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/1 23:00,30.7 ,28.2 ,29.9 ,30.7 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 0:00,30.7 ,28.2 ,30.0 ,30.6 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 1:00,30.7 ,28.2 ,29.9 ,30.6 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 2:00,30.6 ,28.2 ,29.9 ,30.7 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 3:00,30.6 ,28.2 ,29.9 ,30.6 ,28.8 ,29.4 ,28.8 ,30.5 ,27.9 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 4:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.4 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 5:00,30.6 ,28.2 ,29.9 ,30.6 ,28.8 ,29.4 ,28.8 ,30.4 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 6:00,30.6 ,28.2 ,29.9 ,30.6 ,28.8 ,29.4 ,28.8 ,30.4 ,27.9 ,1.9 ,2.5 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 7:00,30.6 ,28.2 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.4 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 8:00,30.6 ,28.2 ,29.9 ,30.6 ,28.8 ,29.4 ,28.8 ,30.4 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 9:00,30.6 ,28.2 ,29.9 ,30.6 ,28.8 ,29.4 ,28.8 ,30.4 ,27.9 ,1.9 ,2.5 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 10:00,30.6 ,28.2 ,29.9 ,30.6 ,28.8 ,29.4 ,28.8 ,30.4 ,27.9 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 11:00,30.7 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.4 ,27.9 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 12:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.3 ,27.9 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 13:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.3 ,27.8 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 14:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.3 ,27.8 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 15:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.3 ,27.8 ,1.9 ,2.5 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 16:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.5 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 17:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.4 ,27.8 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 18:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.8 ,30.4 ,27.8 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 19:00,30.6 ,28.3 ,29.9 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 20:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 21:00,30.6 ,28.3 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 22:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/2 23:00,30.6 ,28.3 ,29.9 ,30.5 ,28.8 ,29.3 ,28.8 ,30.3 ,27.8 ,1.9 ,2.5 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 0:00,30.6 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 1:00,30.5 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 2:00,30.5 ,28.3 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 3:00,30.6 ,28.4 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 4:00,30.6 ,28.4 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 5:00,30.5 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 6:00,30.5 ,28.3 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 7:00,30.5 ,28.2 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 8:00,30.5 ,28.3 ,29.9 ,30.6 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 9:00,30.6 ,28.3 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 10:00,30.5 ,28.3 ,29.9 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 11:00,30.5 ,28.2 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 12:00,30.5 ,28.2 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 13:00,30.5 ,28.3 ,29.9 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 14:00,30.5 ,28.2 ,29.9 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.7 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 15:00,30.5 ,28.2 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 16:00,30.5 ,28.2 ,30.0 ,30.5 ,28.8 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 17:00,30.5 ,28.2 ,29.9 ,30.5 ,28.7 ,29.2 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 18:00,30.5 ,28.2 ,29.9 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.2 ,18.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 19:00,30.5 ,28.2 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.4 ,27.8 ,1.9 ,2.4 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 20:00,30.5 ,28.2 ,29.9 ,30.5 ,28.8 ,29.3 ,28.7 ,30.4 ,27.8 ,1.9 ,2.4 ,18.2 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 21:00,30.5 ,28.2 ,29.8 ,30.5 ,28.7 ,29.2 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 22:00,30.5 ,28.3 ,29.8 ,30.5 ,28.7 ,29.2 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/3 23:00,30.5 ,28.2 ,29.8 ,30.5 ,28.7 ,29.2 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.1 ,18.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 0:00,30.5 ,28.2 ,29.9 ,30.5 ,28.7 ,29.2 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 1:00,30.5 ,28.2 ,29.9 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 2:00,30.5 ,28.1 ,29.8 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.1 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 3:00,30.5 ,28.1 ,29.8 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 4:00,30.5 ,28.1 ,29.8 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 5:00,30.5 ,28.2 ,29.8 ,30.5 ,28.7 ,29.2 ,28.7 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 6:00,30.5 ,28.2 ,29.8 ,30.5 ,28.7 ,29.2 ,28.7 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 7:00,30.5 ,28.2 ,29.8 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.0 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 8:00,30.5 ,28.1 ,29.7 ,30.5 ,28.7 ,29.3 ,28.7 ,30.3 ,27.8 ,1.9 ,2.4 ,18.0 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 9:00,30.5 ,28.1 ,29.7 ,30.5 ,28.7 ,29.3 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 10:00,30.5 ,28.1 ,29.7 ,30.5 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 11:00,30.5 ,28.1 ,29.7 ,30.5 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 12:00,30.5 ,28.0 ,29.8 ,30.5 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 13:00,30.5 ,28.1 ,29.7 ,30.4 ,28.7 ,29.3 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 14:00,30.5 ,28.1 ,29.7 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 15:00,30.5 ,28.0 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 16:00,30.5 ,28.0 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 17:00,30.5 ,28.0 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 18:00,30.6 ,28.1 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.1 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 19:00,30.5 ,28.0 ,29.3 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 20:00,30.5 ,28.0 ,29.5 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,18.0 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 21:00,30.5 ,28.0 ,29.5 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,17.9 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 22:00,30.4 ,28.0 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,17.9 ,18.0 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/4 23:00,30.5 ,28.0 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,17.9 ,17.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 0:00,30.5 ,28.0 ,29.7 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,17.9 ,17.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 1:00,30.5 ,28.0 ,29.7 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,17.8 ,17.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 2:00,30.5 ,28.0 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.2 ,27.7 ,1.9 ,2.4 ,17.8 ,17.9 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 3:00,30.5 ,28.0 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.2 ,27.7 ,1.9 ,2.4 ,17.8 ,17.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 4:00,30.4 ,28.0 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.2 ,27.7 ,1.9 ,2.4 ,17.8 ,17.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 5:00,30.4 ,27.9 ,29.6 ,30.4 ,28.7 ,29.2 ,28.6 ,30.3 ,27.7 ,1.9 ,2.4 ,17.7 ,17.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 6:00,30.5 ,28.0 ,29.6 ,30.4 ,28.6 ,29.2 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.7 ,17.8 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 7:00,30.4 ,27.9 ,29.4 ,30.4 ,28.7 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.7 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 8:00,30.4 ,27.9 ,29.5 ,30.4 ,28.7 ,29.1 ,28.5 ,30.3 ,27.6 ,1.9 ,2.4 ,17.7 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 9:00,30.4 ,28.0 ,29.2 ,30.3 ,28.6 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 10:00,30.4 ,27.9 ,29.4 ,30.4 ,28.6 ,29.2 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 11:00,30.4 ,28.0 ,29.4 ,30.4 ,28.6 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 12:00,30.4 ,27.9 ,29.4 ,30.4 ,28.6 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 13:00,30.4 ,27.9 ,29.5 ,30.4 ,28.5 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 14:00,30.4 ,27.9 ,29.5 ,30.4 ,28.6 ,29.1 ,28.5 ,30.3 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 15:00,30.4 ,27.9 ,29.4 ,30.4 ,28.6 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 16:00,30.4 ,27.9 ,29.5 ,30.4 ,28.6 ,29.1 ,28.5 ,30.3 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 17:00,30.4 ,27.9 ,29.4 ,30.3 ,28.5 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 18:00,30.4 ,27.9 ,29.4 ,30.4 ,28.6 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.7 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 19:00,30.4 ,27.8 ,29.4 ,30.3 ,28.5 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 20:00,30.5 ,27.9 ,29.4 ,30.3 ,28.5 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.6 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 21:00,30.5 ,27.8 ,29.4 ,30.3 ,28.5 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 22:00,30.4 ,27.9 ,29.4 ,30.3 ,28.5 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/5 23:00,30.4 ,27.9 ,29.4 ,30.3 ,28.5 ,29.0 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 0:00,30.4 ,28.0 ,29.4 ,30.3 ,28.5 ,29.1 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 1:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 2:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 3:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.5 ,30.1 ,27.5 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 4:00,30.3 ,27.8 ,29.3 ,30.3 ,28.5 ,29.0 ,28.5 ,30.2 ,27.6 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 5:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.5 ,30.2 ,27.5 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 6:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.5 ,30.2 ,27.5 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 7:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.4 ,30.1 ,27.5 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 8:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.4 ,30.1 ,27.5 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 9:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.4 ,30.1 ,27.5 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 10:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.4 ,30.1 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 11:00,30.3 ,27.8 ,29.3 ,30.3 ,28.5 ,29.0 ,28.4 ,30.1 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 12:00,30.3 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.4 ,30.1 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 13:00,30.2 ,27.8 ,29.4 ,30.3 ,28.4 ,28.9 ,28.4 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 14:00,30.3 ,27.7 ,29.4 ,30.3 ,28.4 ,29.0 ,28.4 ,30.1 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 15:00,30.3 ,27.7 ,29.4 ,30.3 ,28.4 ,29.0 ,28.4 ,30.1 ,27.4 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 16:00,30.3 ,27.8 ,29.4 ,30.3 ,28.4 ,29.0 ,28.4 ,30.1 ,27.4 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 17:00,30.2 ,27.8 ,29.4 ,30.3 ,28.5 ,29.0 ,28.4 ,30.0 ,27.4 ,1.9 ,2.3 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 18:00,30.3 ,27.8 ,29.1 ,30.3 ,28.4 ,29.0 ,28.4 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 19:00,30.3 ,27.8 ,29.4 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 20:00,30.2 ,27.8 ,29.3 ,30.3 ,28.4 ,29.0 ,28.4 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 21:00,30.3 ,27.8 ,29.3 ,30.3 ,28.4 ,29.0 ,28.4 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.6 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 22:00,30.2 ,27.8 ,29.2 ,30.3 ,28.4 ,29.0 ,28.4 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/6 23:00,30.2 ,27.8 ,29.2 ,30.2 ,28.4 ,29.0 ,28.3 ,30.0 ,27.4 ,1.9 ,2.3 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 0:00,30.2 ,27.8 ,29.1 ,30.2 ,28.4 ,29.0 ,28.3 ,30.0 ,27.4 ,1.9 ,2.3 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 1:00,30.2 ,27.8 ,29.0 ,30.2 ,28.4 ,29.0 ,28.4 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 2:00,30.2 ,27.7 ,29.1 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 3:00,30.2 ,27.7 ,29.2 ,30.2 ,28.4 ,29.0 ,28.3 ,30.1 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 4:00,30.2 ,27.7 ,29.2 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 5:00,30.2 ,27.7 ,29.1 ,30.2 ,28.5 ,29.0 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 6:00,30.2 ,27.7 ,29.2 ,30.2 ,28.4 ,29.0 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 7:00,30.2 ,27.7 ,29.3 ,30.2 ,28.4 ,29.0 ,28.3 ,30.0 ,27.4 ,1.9 ,2.3 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 8:00,30.2 ,27.8 ,29.3 ,30.2 ,28.4 ,29.0 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 9:00,30.2 ,27.7 ,29.3 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,-,-,ND,3.1E-01,""
2014/11/7 10:00,30.2 ,27.7 ,29.3 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,-,-,ND,3.1E-01,""
2014/11/7 11:00,30.2 ,27.7 ,29.4 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,-,-,ND,3.1E-01,""
2014/11/7 12:00,30.2 ,27.7 ,29.3 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,-,-,ND,3.1E-01,""
2014/11/7 13:00,30.2 ,27.8 ,29.3 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 14:00,30.3 ,27.7 ,29.3 ,30.2 ,28.3 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 15:00,30.2 ,27.7 ,29.3 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 16:00,30.2 ,27.7 ,29.3 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.5 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 17:00,30.2 ,27.7 ,29.2 ,30.2 ,28.3 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 18:00,30.2 ,27.7 ,29.3 ,30.2 ,28.3 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 19:00,30.2 ,27.7 ,29.1 ,30.2 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 20:00,30.2 ,27.6 ,29.2 ,30.1 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.5 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 21:00,30.2 ,27.6 ,29.2 ,30.1 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.4 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 22:00,30.2 ,27.6 ,29.2 ,30.1 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/7 23:00,30.2 ,27.6 ,29.2 ,30.1 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 0:00,30.2 ,27.6 ,29.1 ,30.1 ,28.4 ,29.0 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 1:00,30.2 ,27.6 ,29.1 ,30.1 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 2:00,30.3 ,27.6 ,29.1 ,30.1 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 3:00,30.2 ,27.7 ,29.1 ,30.1 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 4:00,30.2 ,27.6 ,29.1 ,30.1 ,28.4 ,28.9 ,28.3 ,30.0 ,27.4 ,1.9 ,2.4 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 5:00,30.2 ,27.6 ,29.0 ,30.1 ,28.4 ,28.9 ,28.3 ,30.1 ,27.4 ,1.9 ,2.4 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 6:00,30.1 ,27.7 ,29.0 ,30.1 ,28.4 ,28.9 ,28.2 ,30.0 ,27.3 ,1.9 ,2.4 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 7:00,30.1 ,27.6 ,29.3 ,30.1 ,28.4 ,28.9 ,28.2 ,29.9 ,27.3 ,1.9 ,2.2 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 8:00,30.2 ,27.6 ,29.2 ,30.1 ,28.4 ,28.9 ,28.2 ,30.0 ,27.3 ,1.9 ,2.2 ,17.1 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 9:00,30.1 ,27.6 ,29.2 ,30.1 ,28.3 ,28.9 ,28.2 ,30.0 ,27.3 ,1.9 ,2.2 ,17.1 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 10:00,30.1 ,27.6 ,29.2 ,30.1 ,28.3 ,28.9 ,28.2 ,29.9 ,27.3 ,1.9 ,2.2 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 11:00,30.2 ,27.5 ,29.2 ,30.1 ,28.3 ,29.2 ,28.2 ,30.0 ,27.3 ,1.9 ,2.2 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 12:00,30.1 ,27.5 ,29.2 ,30.1 ,28.3 ,28.9 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 13:00,30.1 ,27.5 ,29.0 ,30.1 ,28.3 ,28.9 ,28.2 ,30.0 ,27.3 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 14:00,30.1 ,27.6 ,29.1 ,30.1 ,28.3 ,28.8 ,28.2 ,30.0 ,27.3 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 15:00,30.1 ,27.6 ,29.1 ,30.1 ,28.3 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 16:00,30.1 ,27.6 ,28.9 ,30.2 ,28.3 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 17:00,30.1 ,27.6 ,28.9 ,30.1 ,28.3 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 18:00,30.1 ,27.6 ,28.8 ,30.0 ,28.3 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 19:00,30.1 ,27.5 ,29.0 ,30.1 ,28.3 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 20:00,30.1 ,27.5 ,28.9 ,30.1 ,28.3 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.6 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 21:00,30.1 ,27.5 ,28.9 ,30.1 ,28.3 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.6 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 22:00,30.1 ,27.5 ,28.9 ,30.1 ,28.3 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/8 23:00,30.1 ,27.5 ,28.9 ,30.0 ,28.2 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 0:00,30.1 ,27.5 ,28.9 ,30.0 ,28.2 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 1:00,30.0 ,27.5 ,28.9 ,30.0 ,28.2 ,28.8 ,28.1 ,29.9 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 2:00,30.1 ,27.5 ,28.9 ,30.0 ,28.2 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 3:00,30.1 ,27.5 ,28.9 ,30.0 ,28.2 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 4:00,30.0 ,27.5 ,29.0 ,30.0 ,28.2 ,28.8 ,28.2 ,29.9 ,27.3 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 5:00,30.0 ,27.5 ,29.0 ,30.0 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 6:00,30.0 ,27.5 ,29.0 ,30.0 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 7:00,30.0 ,27.5 ,29.0 ,30.0 ,28.2 ,28.8 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 8:00,30.0 ,27.5 ,29.0 ,30.0 ,28.2 ,28.8 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 9:00,30.0 ,27.5 ,29.0 ,30.0 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 10:00,30.0 ,27.5 ,29.0 ,30.0 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 11:00,30.1 ,27.5 ,29.0 ,30.0 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 12:00,30.0 ,27.6 ,29.0 ,30.0 ,28.2 ,28.8 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 13:00,30.0 ,27.4 ,29.0 ,30.0 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 14:00,30.0 ,27.4 ,29.0 ,30.0 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 15:00,30.0 ,27.5 ,29.0 ,30.0 ,28.1 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 16:00,30.0 ,27.5 ,29.0 ,29.9 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 17:00,30.0 ,27.6 ,29.0 ,30.0 ,28.2 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 18:00,30.0 ,27.5 ,29.0 ,29.9 ,28.1 ,28.7 ,28.1 ,29.8 ,27.2 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 19:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.1 ,29.8 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 20:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.1 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 21:00,30.0 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.1 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 22:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/9 23:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 0:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 1:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.1 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 2:00,29.9 ,27.5 ,29.0 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 3:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.1 ,29.8 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 4:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 5:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 6:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 7:00,29.9 ,27.4 ,28.9 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 8:00,29.9 ,27.4 ,29.1 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 9:00,29.9 ,27.4 ,28.9 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.1E-01,""
2014/11/10 10:00,29.9 ,27.4 ,29.0 ,29.9 ,28.1 ,28.6 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,-,-,""
2014/11/10 11:00,29.8 ,27.4 ,28.8 ,29.9 ,28.1 ,28.6 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,-,-,""
2014/11/10 12:00,29.8 ,27.4 ,28.9 ,29.9 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,-,-,""
2014/11/10 13:00,29.9 ,27.4 ,28.9 ,29.9 ,28.0 ,28.6 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 14:00,29.8 ,27.4 ,28.9 ,29.9 ,28.1 ,28.6 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 15:00,29.9 ,27.4 ,28.9 ,29.9 ,28.0 ,28.6 ,28.0 ,29.6 ,27.1 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 16:00,29.8 ,27.4 ,29.0 ,29.9 ,28.1 ,28.6 ,28.0 ,29.6 ,27.1 ,1.9 ,2.5 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 17:00,29.8 ,27.3 ,28.9 ,29.8 ,28.1 ,28.6 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.3 ,17.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 18:00,29.8 ,27.4 ,29.0 ,29.8 ,28.0 ,28.6 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 19:00,29.8 ,27.3 ,29.0 ,29.8 ,28.1 ,28.7 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.3 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 20:00,29.8 ,27.3 ,28.9 ,29.8 ,28.1 ,28.6 ,28.0 ,29.6 ,27.1 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 21:00,29.8 ,27.3 ,28.9 ,29.8 ,28.0 ,28.6 ,28.0 ,29.6 ,27.1 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 22:00,29.8 ,27.3 ,28.9 ,29.8 ,28.0 ,28.6 ,28.0 ,29.7 ,27.1 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/10 23:00,29.8 ,27.3 ,29.0 ,29.8 ,28.0 ,28.6 ,28.0 ,29.6 ,27.0 ,1.9 ,2.5 ,17.2 ,17.3 ,ND,3.0E-01,ND,3.0E-01,""
