,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/11/11 0:00,29.8 ,27.3 ,29.0 ,29.8 ,28.0 ,28.6 ,27.9 ,29.6 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 1:00,29.8 ,27.3 ,28.9 ,29.8 ,28.0 ,28.6 ,27.9 ,29.6 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 2:00,29.8 ,27.3 ,28.9 ,29.8 ,28.0 ,28.6 ,28.0 ,29.6 ,27.1 ,1.9 ,2.5 ,17.2 ,17.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 3:00,29.8 ,27.3 ,28.9 ,29.8 ,27.9 ,28.6 ,27.9 ,29.6 ,27.1 ,1.9 ,2.5 ,17.1 ,17.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 4:00,29.8 ,27.3 ,28.9 ,29.8 ,28.0 ,28.6 ,27.9 ,29.7 ,27.1 ,1.9 ,2.5 ,17.1 ,17.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 5:00,29.8 ,27.3 ,28.9 ,29.8 ,28.0 ,28.6 ,27.9 ,29.6 ,27.0 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 6:00,29.8 ,27.3 ,28.9 ,29.8 ,28.0 ,28.6 ,27.9 ,29.6 ,27.0 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 7:00,29.8 ,27.3 ,28.9 ,29.8 ,28.0 ,28.6 ,27.9 ,29.6 ,27.1 ,1.9 ,2.5 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 8:00,29.8 ,27.3 ,29.0 ,29.8 ,28.0 ,28.6 ,27.9 ,29.6 ,27.0 ,1.9 ,2.5 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 9:00,29.7 ,27.3 ,28.9 ,29.8 ,28.0 ,28.5 ,27.8 ,29.6 ,27.0 ,1.9 ,2.5 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 10:00,29.8 ,27.3 ,28.9 ,29.8 ,27.9 ,28.5 ,27.8 ,29.6 ,26.9 ,1.9 ,2.5 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 11:00,29.7 ,27.3 ,28.9 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.8 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 12:00,29.7 ,27.3 ,28.9 ,29.8 ,27.8 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 13:00,29.8 ,27.4 ,28.8 ,29.7 ,27.8 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 14:00,29.7 ,27.2 ,28.8 ,29.7 ,27.8 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 15:00,29.8 ,27.3 ,28.8 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 16:00,29.7 ,27.2 ,28.8 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 17:00,29.7 ,27.3 ,28.7 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 18:00,29.7 ,27.3 ,28.5 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 19:00,29.7 ,27.3 ,28.7 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 20:00,29.7 ,27.3 ,28.7 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.1 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 21:00,29.7 ,27.3 ,28.7 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 22:00,29.7 ,27.2 ,28.8 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/11 23:00,29.7 ,27.2 ,28.8 ,29.7 ,28.0 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 0:00,29.7 ,27.2 ,28.6 ,29.7 ,27.9 ,28.5 ,27.8 ,29.6 ,26.9 ,1.9 ,2.5 ,17.0 ,17.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 1:00,29.7 ,27.2 ,28.5 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 2:00,29.7 ,27.2 ,28.6 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 3:00,29.7 ,27.3 ,28.5 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 4:00,29.7 ,27.2 ,28.7 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 5:00,29.7 ,27.3 ,28.6 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 6:00,29.6 ,27.3 ,28.7 ,29.7 ,27.9 ,28.7 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 7:00,29.7 ,27.3 ,28.7 ,29.7 ,27.9 ,28.5 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,17.0 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 8:00,29.6 ,27.2 ,28.7 ,29.7 ,27.9 ,28.4 ,27.8 ,29.5 ,26.9 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 9:00,29.6 ,27.2 ,28.7 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 10:00,29.6 ,27.2 ,28.7 ,29.7 ,27.8 ,28.4 ,27.8 ,29.5 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 11:00,29.6 ,27.2 ,28.5 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 12:00,29.6 ,27.2 ,28.3 ,29.6 ,27.8 ,28.4 ,27.8 ,29.5 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 13:00,29.6 ,27.2 ,28.3 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 14:00,29.6 ,27.2 ,28.4 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 15:00,29.6 ,27.2 ,28.5 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 16:00,29.6 ,27.2 ,28.5 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 17:00,29.6 ,27.2 ,28.5 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 18:00,29.6 ,27.3 ,28.5 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 19:00,29.6 ,27.2 ,28.5 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 20:00,29.6 ,27.2 ,28.5 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 21:00,29.6 ,27.2 ,28.6 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 22:00,29.6 ,27.2 ,28.8 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/12 23:00,29.6 ,27.2 ,28.8 ,29.6 ,27.8 ,28.3 ,27.7 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 0:00,29.5 ,27.2 ,28.7 ,29.6 ,27.8 ,28.3 ,27.7 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 1:00,29.6 ,27.2 ,28.7 ,29.6 ,27.8 ,28.4 ,27.8 ,29.4 ,26.8 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 2:00,29.6 ,27.2 ,28.8 ,29.6 ,27.8 ,28.4 ,27.7 ,29.5 ,26.8 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 3:00,29.6 ,27.2 ,28.8 ,29.6 ,27.8 ,28.3 ,27.7 ,29.3 ,26.8 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 4:00,29.6 ,27.3 ,28.7 ,29.6 ,27.8 ,28.3 ,27.7 ,29.3 ,26.8 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 5:00,29.6 ,27.2 ,28.8 ,29.6 ,27.8 ,28.3 ,27.7 ,29.3 ,26.8 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 6:00,29.6 ,27.2 ,28.8 ,29.6 ,27.8 ,28.4 ,27.7 ,29.3 ,26.8 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 7:00,29.6 ,27.2 ,28.8 ,29.6 ,27.8 ,28.3 ,27.7 ,29.3 ,26.8 ,1.9 ,2.5 ,16.8 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 8:00,29.5 ,27.2 ,28.7 ,29.6 ,27.8 ,28.4 ,27.7 ,29.3 ,26.7 ,1.9 ,2.5 ,16.8 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 9:00,29.5 ,27.2 ,28.7 ,29.6 ,27.8 ,28.3 ,27.7 ,29.3 ,26.8 ,1.9 ,2.5 ,16.8 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 10:00,29.5 ,27.2 ,28.7 ,29.6 ,27.8 ,28.3 ,27.7 ,29.3 ,26.7 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 11:00,29.5 ,27.2 ,28.7 ,29.6 ,27.8 ,28.3 ,27.6 ,29.3 ,26.7 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 12:00,29.5 ,27.2 ,28.6 ,29.6 ,27.9 ,28.3 ,27.6 ,29.3 ,26.7 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 13:00,29.5 ,27.1 ,28.5 ,29.6 ,27.7 ,28.3 ,27.6 ,29.3 ,26.7 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 14:00,29.5 ,27.1 ,28.7 ,29.6 ,27.7 ,28.3 ,27.6 ,29.3 ,26.7 ,1.9 ,2.5 ,16.9 ,17.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 15:00,29.5 ,27.1 ,28.5 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.7 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 16:00,29.5 ,27.1 ,28.5 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 17:00,29.5 ,27.1 ,28.6 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.9 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 18:00,29.5 ,27.1 ,28.5 ,29.5 ,27.7 ,28.3 ,27.6 ,29.2 ,26.6 ,1.9 ,2.5 ,16.8 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 19:00,29.5 ,27.1 ,28.6 ,29.5 ,27.7 ,28.3 ,27.6 ,29.2 ,26.6 ,1.9 ,2.5 ,16.8 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 20:00,29.5 ,27.1 ,28.6 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.8 ,16.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 21:00,29.5 ,27.1 ,28.6 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.8 ,16.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 22:00,29.4 ,27.1 ,28.5 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.8 ,16.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/13 23:00,29.4 ,27.1 ,28.7 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.7 ,16.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 0:00,29.4 ,27.1 ,28.7 ,29.6 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.7 ,16.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 1:00,29.5 ,27.1 ,28.4 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.7 ,16.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 2:00,29.4 ,27.1 ,28.5 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.7 ,16.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 3:00,29.5 ,27.1 ,28.5 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.6 ,16.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 4:00,29.5 ,27.1 ,28.5 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.6 ,16.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 5:00,29.5 ,27.1 ,28.5 ,29.4 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 6:00,29.4 ,27.1 ,28.5 ,29.5 ,27.7 ,28.3 ,27.6 ,29.3 ,26.6 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 7:00,29.4 ,27.1 ,28.5 ,29.4 ,27.7 ,28.3 ,27.6 ,29.2 ,26.6 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 8:00,29.4 ,27.1 ,28.5 ,29.4 ,27.7 ,28.3 ,27.6 ,29.2 ,26.6 ,1.9 ,2.5 ,16.5 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 9:00,29.4 ,27.0 ,28.5 ,29.4 ,27.6 ,28.3 ,27.5 ,29.2 ,26.6 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 10:00,29.4 ,27.0 ,28.4 ,29.4 ,27.6 ,28.3 ,27.5 ,29.2 ,26.6 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 11:00,29.4 ,27.0 ,28.4 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 12:00,29.4 ,27.0 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.6 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 13:00,29.4 ,27.0 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 14:00,29.4 ,27.0 ,28.4 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 15:00,29.4 ,27.0 ,28.6 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 16:00,29.4 ,27.0 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 17:00,29.4 ,27.0 ,28.6 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 18:00,29.4 ,26.9 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.6 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 19:00,29.4 ,26.9 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.5 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 20:00,29.4 ,26.9 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.5 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 21:00,29.4 ,27.0 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.5 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 22:00,29.4 ,27.0 ,28.4 ,29.4 ,27.6 ,28.1 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.5 ,16.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/14 23:00,29.4 ,26.9 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.5 ,16.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 0:00,29.4 ,26.9 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.6 ,1.9 ,2.5 ,16.5 ,16.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 1:00,29.4 ,26.9 ,28.4 ,29.4 ,27.6 ,28.2 ,27.5 ,29.1 ,26.5 ,1.9 ,2.5 ,16.5 ,16.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 2:00,29.4 ,26.9 ,28.4 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.4 ,16.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 3:00,29.4 ,26.9 ,28.3 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.4 ,16.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 4:00,29.4 ,26.9 ,28.5 ,29.4 ,27.6 ,28.2 ,27.5 ,29.2 ,26.5 ,1.9 ,2.5 ,16.4 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 5:00,29.4 ,26.9 ,28.4 ,29.3 ,27.6 ,28.2 ,27.5 ,29.1 ,26.5 ,1.9 ,2.5 ,16.4 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 6:00,29.4 ,26.9 ,28.3 ,29.4 ,27.6 ,28.2 ,27.5 ,29.1 ,26.5 ,1.9 ,2.5 ,16.4 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 7:00,29.4 ,26.9 ,28.4 ,29.4 ,27.6 ,28.2 ,27.4 ,29.1 ,26.5 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 8:00,29.4 ,26.9 ,28.3 ,29.3 ,27.6 ,28.1 ,27.4 ,29.1 ,26.4 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 9:00,29.3 ,26.8 ,28.3 ,29.3 ,27.5 ,28.1 ,27.3 ,29.1 ,26.4 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 10:00,29.3 ,26.8 ,28.3 ,29.3 ,27.4 ,28.1 ,27.3 ,29.1 ,26.3 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 11:00,29.3 ,26.8 ,28.3 ,29.3 ,27.4 ,28.0 ,27.3 ,29.0 ,26.3 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 12:00,29.3 ,26.9 ,28.3 ,29.3 ,27.4 ,28.0 ,27.3 ,29.1 ,26.3 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 13:00,29.3 ,26.9 ,28.3 ,29.3 ,27.4 ,28.0 ,27.3 ,29.1 ,26.3 ,1.9 ,2.5 ,16.4 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 14:00,29.3 ,26.8 ,28.3 ,29.3 ,27.4 ,28.0 ,27.3 ,29.1 ,26.4 ,1.9 ,2.5 ,16.4 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 15:00,29.3 ,26.8 ,28.3 ,29.3 ,27.5 ,28.0 ,27.4 ,29.1 ,26.4 ,1.9 ,2.5 ,16.4 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 16:00,29.3 ,26.9 ,28.3 ,29.3 ,27.4 ,28.0 ,27.4 ,29.0 ,26.4 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 17:00,29.3 ,26.8 ,28.3 ,29.3 ,27.4 ,28.1 ,27.4 ,29.0 ,26.4 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 18:00,29.3 ,26.8 ,27.9 ,29.3 ,27.4 ,28.0 ,27.4 ,29.0 ,26.4 ,1.9 ,2.5 ,16.3 ,16.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 19:00,29.3 ,26.8 ,28.3 ,29.3 ,27.4 ,28.0 ,27.4 ,29.1 ,26.4 ,1.9 ,2.5 ,16.3 ,16.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 20:00,29.3 ,26.8 ,28.3 ,29.3 ,27.4 ,28.0 ,27.4 ,29.1 ,26.4 ,1.9 ,2.5 ,16.3 ,16.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 21:00,29.3 ,26.8 ,28.3 ,29.3 ,27.4 ,28.0 ,27.4 ,29.0 ,26.4 ,1.9 ,2.5 ,16.2 ,16.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 22:00,29.3 ,26.7 ,28.3 ,29.3 ,27.5 ,28.0 ,27.4 ,29.0 ,26.4 ,1.9 ,2.5 ,16.2 ,16.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/15 23:00,29.2 ,26.7 ,28.3 ,29.3 ,27.4 ,28.0 ,27.3 ,29.0 ,26.4 ,1.9 ,2.5 ,16.2 ,16.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 0:00,29.2 ,26.7 ,28.3 ,29.3 ,27.4 ,28.0 ,27.3 ,29.0 ,26.4 ,1.9 ,2.5 ,16.2 ,16.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 1:00,29.2 ,26.7 ,28.1 ,29.2 ,27.4 ,27.9 ,27.3 ,29.0 ,26.4 ,1.9 ,2.5 ,16.1 ,16.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 2:00,29.2 ,26.7 ,28.1 ,29.2 ,27.3 ,27.9 ,27.3 ,29.0 ,26.4 ,1.9 ,2.5 ,16.1 ,16.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 3:00,29.2 ,26.7 ,28.2 ,29.2 ,27.4 ,27.9 ,27.3 ,29.0 ,26.4 ,1.9 ,2.5 ,16.0 ,16.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 4:00,29.2 ,26.7 ,28.2 ,29.2 ,27.3 ,27.9 ,27.3 ,29.0 ,26.4 ,1.9 ,2.5 ,16.0 ,16.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 5:00,29.2 ,26.6 ,28.1 ,29.2 ,27.3 ,27.9 ,27.3 ,29.0 ,26.4 ,1.9 ,2.5 ,16.0 ,16.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 6:00,29.2 ,26.7 ,28.1 ,29.2 ,27.3 ,27.9 ,27.3 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,16.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 7:00,29.2 ,26.6 ,28.1 ,29.2 ,27.3 ,27.9 ,27.3 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,16.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 8:00,29.2 ,26.6 ,28.1 ,29.2 ,27.3 ,27.9 ,27.3 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 9:00,29.2 ,26.6 ,28.0 ,29.2 ,27.3 ,27.9 ,27.3 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 10:00,29.2 ,26.6 ,28.1 ,29.2 ,27.3 ,27.9 ,27.3 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 11:00,29.2 ,26.6 ,28.1 ,29.2 ,27.3 ,27.9 ,27.2 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 12:00,29.2 ,26.6 ,28.1 ,29.2 ,27.3 ,28.0 ,27.2 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 13:00,29.1 ,26.6 ,28.1 ,29.2 ,27.3 ,27.9 ,27.2 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,16.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 14:00,29.3 ,26.6 ,28.0 ,29.2 ,27.3 ,27.9 ,27.2 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,16.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 15:00,29.1 ,26.6 ,28.0 ,29.2 ,27.3 ,27.9 ,27.2 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,16.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 16:00,29.1 ,26.6 ,28.0 ,29.2 ,27.3 ,27.9 ,27.2 ,29.0 ,26.3 ,1.9 ,2.5 ,15.9 ,16.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 17:00,29.1 ,26.6 ,28.0 ,29.2 ,27.3 ,28.0 ,27.2 ,28.9 ,26.3 ,1.9 ,2.5 ,15.9 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 18:00,29.1 ,26.6 ,28.0 ,29.1 ,27.3 ,27.9 ,27.2 ,28.9 ,26.3 ,1.9 ,2.5 ,15.9 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 19:00,29.1 ,26.6 ,28.0 ,29.1 ,27.3 ,27.9 ,27.2 ,28.9 ,26.3 ,1.9 ,2.5 ,15.9 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 20:00,29.1 ,26.5 ,28.0 ,29.1 ,27.2 ,27.9 ,27.2 ,28.9 ,26.2 ,1.9 ,2.5 ,15.8 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 21:00,29.1 ,26.5 ,28.0 ,29.1 ,27.2 ,27.9 ,27.2 ,28.9 ,26.2 ,1.9 ,2.5 ,15.8 ,15.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 22:00,29.1 ,26.5 ,28.0 ,29.1 ,27.2 ,27.9 ,27.2 ,28.9 ,26.2 ,1.9 ,2.5 ,15.8 ,15.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/16 23:00,29.1 ,26.5 ,27.9 ,29.1 ,27.2 ,27.9 ,27.2 ,28.9 ,26.2 ,1.9 ,2.5 ,15.8 ,15.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 0:00,29.1 ,26.5 ,27.9 ,29.1 ,27.2 ,27.9 ,27.2 ,28.9 ,26.2 ,1.9 ,2.5 ,15.7 ,15.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 1:00,29.1 ,26.5 ,27.9 ,29.1 ,27.2 ,27.8 ,27.1 ,28.9 ,26.2 ,1.9 ,2.5 ,15.7 ,15.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 2:00,29.1 ,26.5 ,27.9 ,29.1 ,27.2 ,27.9 ,27.1 ,29.0 ,26.2 ,1.9 ,2.5 ,15.7 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 3:00,29.1 ,26.5 ,27.9 ,29.1 ,27.2 ,27.9 ,27.1 ,28.9 ,26.2 ,1.9 ,2.5 ,15.7 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 4:00,29.1 ,26.4 ,28.0 ,29.1 ,27.2 ,27.8 ,27.1 ,28.9 ,26.2 ,1.9 ,2.5 ,15.7 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 5:00,29.0 ,26.5 ,28.0 ,29.1 ,27.2 ,27.8 ,27.1 ,28.8 ,26.2 ,1.9 ,2.5 ,15.7 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 6:00,29.0 ,26.5 ,28.0 ,29.1 ,27.2 ,27.8 ,27.1 ,28.9 ,26.2 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 7:00,29.0 ,26.4 ,27.9 ,29.1 ,27.2 ,27.8 ,27.1 ,28.8 ,26.2 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 8:00,29.0 ,26.5 ,27.9 ,29.1 ,27.2 ,27.8 ,27.1 ,28.8 ,26.1 ,1.9 ,2.5 ,15.6 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 9:00,29.0 ,26.4 ,27.9 ,29.0 ,27.1 ,27.8 ,27.0 ,28.8 ,26.0 ,1.9 ,2.5 ,15.6 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 10:00,29.0 ,26.4 ,27.8 ,29.0 ,27.0 ,27.8 ,27.0 ,28.8 ,26.0 ,1.9 ,2.5 ,15.6 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 11:00,29.0 ,26.4 ,27.8 ,29.0 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 12:00,29.0 ,26.4 ,27.9 ,29.0 ,27.1 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 13:00,28.9 ,26.4 ,27.8 ,29.0 ,27.1 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 14:00,28.9 ,26.4 ,27.8 ,29.0 ,27.1 ,27.7 ,27.0 ,28.8 ,26.0 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 15:00,28.9 ,26.4 ,27.9 ,29.0 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 16:00,28.9 ,26.4 ,28.0 ,29.0 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 17:00,28.9 ,26.4 ,27.9 ,29.0 ,27.1 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 18:00,28.9 ,26.4 ,27.8 ,29.0 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 19:00,28.9 ,26.4 ,27.6 ,29.0 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 20:00,28.9 ,26.4 ,27.7 ,29.0 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.6 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 21:00,28.9 ,26.4 ,27.7 ,29.0 ,27.1 ,27.7 ,27.0 ,28.8 ,26.0 ,1.9 ,2.5 ,15.5 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 22:00,28.9 ,26.4 ,27.8 ,29.0 ,27.1 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.5 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/17 23:00,28.9 ,26.4 ,27.8 ,28.9 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.5 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 0:00,28.9 ,26.4 ,27.8 ,28.9 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.5 ,15.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 1:00,28.9 ,26.4 ,27.7 ,28.9 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.5 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 2:00,28.9 ,26.4 ,27.7 ,28.9 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.5 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 3:00,28.8 ,26.4 ,27.8 ,28.9 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.5 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 4:00,28.9 ,26.4 ,27.8 ,28.9 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.5 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 5:00,28.9 ,26.4 ,27.8 ,28.9 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.5 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 6:00,28.9 ,26.4 ,27.6 ,28.9 ,27.0 ,27.7 ,27.0 ,28.7 ,26.0 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 7:00,28.8 ,26.3 ,27.9 ,28.9 ,27.0 ,27.7 ,26.9 ,28.7 ,26.0 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 8:00,28.8 ,26.3 ,27.9 ,28.9 ,27.0 ,27.6 ,26.9 ,28.6 ,26.0 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 9:00,28.8 ,26.3 ,27.8 ,28.9 ,27.0 ,27.6 ,26.8 ,28.6 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 10:00,28.8 ,26.3 ,27.8 ,28.9 ,26.9 ,27.6 ,26.8 ,28.6 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 11:00,28.8 ,26.3 ,27.9 ,28.9 ,26.9 ,27.6 ,26.8 ,28.6 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 12:00,28.8 ,26.3 ,27.9 ,28.9 ,26.9 ,27.6 ,26.9 ,28.7 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 13:00,28.8 ,26.3 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 14:00,28.8 ,26.2 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.6 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 15:00,28.8 ,26.2 ,27.7 ,28.8 ,26.9 ,27.6 ,26.9 ,28.6 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 16:00,28.8 ,26.3 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 17:00,28.8 ,26.3 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 18:00,28.8 ,26.2 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.9 ,1.9 ,2.5 ,15.4 ,15.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 19:00,28.8 ,26.2 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.9 ,1.9 ,2.5 ,15.4 ,15.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 20:00,28.7 ,26.2 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.4 ,15.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 21:00,28.8 ,26.3 ,27.6 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.4 ,15.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 22:00,28.7 ,26.2 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.9 ,1.9 ,2.5 ,15.3 ,15.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/18 23:00,28.7 ,26.2 ,27.6 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.9 ,1.9 ,2.5 ,15.3 ,15.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 0:00,28.8 ,26.2 ,27.5 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.3 ,15.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 1:00,28.7 ,26.2 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.3 ,15.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 2:00,28.7 ,26.2 ,27.7 ,28.7 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.3 ,15.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 3:00,28.7 ,26.2 ,27.7 ,28.8 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.2 ,15.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 4:00,28.7 ,26.2 ,27.6 ,28.7 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.2 ,15.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 5:00,28.7 ,26.2 ,27.6 ,28.7 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.2 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 6:00,28.7 ,26.2 ,27.6 ,28.7 ,26.9 ,27.6 ,26.8 ,28.5 ,25.8 ,1.9 ,2.5 ,15.2 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 7:00,28.7 ,26.3 ,27.6 ,28.7 ,26.8 ,27.6 ,26.7 ,28.5 ,25.8 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 8:00,28.7 ,26.2 ,27.6 ,28.7 ,26.8 ,27.6 ,26.7 ,28.5 ,25.8 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 9:00,28.7 ,26.1 ,27.6 ,28.7 ,26.8 ,27.5 ,26.7 ,28.4 ,25.7 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 10:00,28.8 ,26.1 ,27.6 ,28.7 ,26.7 ,27.5 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 11:00,28.6 ,26.1 ,27.6 ,28.6 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 12:00,28.6 ,26.1 ,27.6 ,28.7 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 13:00,28.6 ,26.1 ,27.5 ,28.7 ,26.7 ,27.4 ,26.7 ,28.4 ,25.6 ,1.9 ,2.5 ,15.2 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 14:00,28.6 ,26.1 ,27.5 ,28.6 ,26.7 ,27.3 ,26.7 ,28.4 ,25.6 ,1.9 ,2.5 ,15.2 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 15:00,28.6 ,26.1 ,27.6 ,28.7 ,26.7 ,27.4 ,26.7 ,28.4 ,25.6 ,1.9 ,2.5 ,15.2 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 16:00,28.6 ,26.1 ,27.5 ,28.6 ,26.7 ,27.4 ,26.7 ,28.4 ,25.6 ,1.9 ,2.5 ,15.2 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 17:00,28.6 ,26.1 ,27.5 ,28.6 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 18:00,28.6 ,26.1 ,27.6 ,28.7 ,26.7 ,27.4 ,26.6 ,28.4 ,25.7 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 19:00,28.6 ,26.1 ,27.4 ,28.6 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 20:00,28.6 ,26.1 ,27.5 ,28.6 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 21:00,28.6 ,26.1 ,27.4 ,28.6 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 22:00,28.6 ,26.1 ,27.4 ,28.6 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/19 23:00,28.5 ,26.0 ,27.4 ,28.6 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.1 ,15.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 0:00,28.5 ,26.0 ,27.4 ,28.6 ,26.7 ,27.4 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.0 ,15.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 1:00,28.5 ,26.0 ,27.3 ,28.6 ,26.6 ,27.3 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,15.0 ,15.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 2:00,28.5 ,26.0 ,27.4 ,28.6 ,26.6 ,27.3 ,26.6 ,28.3 ,25.6 ,1.9 ,2.5 ,15.0 ,15.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 3:00,28.5 ,26.0 ,27.4 ,28.5 ,26.6 ,27.3 ,26.6 ,28.3 ,25.6 ,1.9 ,2.5 ,14.9 ,15.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 4:00,28.5 ,26.0 ,27.5 ,28.6 ,26.6 ,27.3 ,26.6 ,28.3 ,25.6 ,1.9 ,2.5 ,14.9 ,15.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 5:00,28.5 ,26.0 ,27.5 ,28.5 ,26.6 ,27.3 ,26.6 ,28.3 ,25.6 ,1.9 ,2.5 ,14.9 ,14.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 6:00,28.5 ,26.0 ,27.6 ,28.6 ,26.6 ,27.3 ,26.6 ,28.4 ,25.6 ,1.9 ,2.5 ,14.9 ,14.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 7:00,28.5 ,26.0 ,27.7 ,28.5 ,26.7 ,27.3 ,26.6 ,28.3 ,25.6 ,1.9 ,2.5 ,14.8 ,14.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 8:00,28.5 ,26.0 ,27.6 ,28.5 ,26.6 ,27.3 ,26.5 ,28.3 ,25.5 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 9:00,28.5 ,25.9 ,27.6 ,28.5 ,26.6 ,27.3 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 10:00,28.5 ,25.9 ,27.6 ,28.5 ,26.5 ,27.3 ,26.4 ,28.3 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 11:00,28.4 ,25.9 ,27.6 ,28.5 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 12:00,28.4 ,25.9 ,27.7 ,28.5 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 13:00,28.4 ,25.9 ,27.5 ,28.5 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 14:00,28.4 ,25.9 ,27.6 ,28.5 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 15:00,28.4 ,25.9 ,27.6 ,28.5 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 16:00,28.4 ,25.8 ,27.5 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 17:00,28.4 ,25.8 ,27.4 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 18:00,28.4 ,25.8 ,27.3 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 19:00,28.4 ,25.8 ,27.4 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 20:00,28.4 ,25.8 ,27.2 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 21:00,28.4 ,25.8 ,27.3 ,28.5 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.8 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 22:00,28.4 ,25.8 ,27.3 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.7 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/20 23:00,28.4 ,25.8 ,27.3 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.7 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 0:00,28.4 ,25.8 ,27.4 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.7 ,14.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 1:00,28.4 ,25.8 ,27.3 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.7 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 2:00,28.4 ,25.7 ,27.2 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.7 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 3:00,28.4 ,25.8 ,27.2 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.6 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 4:00,28.4 ,25.8 ,27.0 ,28.4 ,26.5 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.6 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 5:00,28.4 ,25.8 ,27.2 ,28.4 ,26.4 ,27.2 ,26.4 ,28.1 ,25.4 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 6:00,28.3 ,25.8 ,27.2 ,28.4 ,26.4 ,27.2 ,26.4 ,28.2 ,25.4 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 7:00,28.3 ,25.8 ,27.2 ,28.4 ,26.5 ,27.2 ,26.3 ,28.2 ,25.4 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 8:00,28.3 ,25.8 ,27.1 ,28.4 ,26.4 ,27.2 ,26.3 ,28.1 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 9:00,28.3 ,25.7 ,27.3 ,28.4 ,26.4 ,27.1 ,26.3 ,28.1 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 10:00,28.3 ,25.7 ,27.3 ,28.3 ,26.3 ,27.1 ,26.2 ,28.1 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 11:00,28.3 ,25.7 ,27.3 ,28.3 ,26.3 ,27.1 ,26.2 ,28.1 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 12:00,28.2 ,25.7 ,27.3 ,28.4 ,26.4 ,27.1 ,26.3 ,28.1 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 13:00,28.3 ,25.7 ,27.2 ,28.3 ,26.4 ,27.1 ,26.2 ,28.1 ,25.3 ,1.9 ,2.5 ,14.6 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 14:00,28.2 ,25.7 ,27.3 ,28.3 ,26.3 ,27.1 ,26.3 ,28.0 ,25.3 ,1.9 ,2.5 ,14.6 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 15:00,28.2 ,25.7 ,27.3 ,28.3 ,26.3 ,27.1 ,26.3 ,28.0 ,25.3 ,1.9 ,2.5 ,14.6 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 16:00,28.2 ,25.7 ,27.2 ,28.3 ,26.4 ,27.1 ,26.2 ,28.0 ,25.2 ,1.9 ,2.5 ,14.6 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 17:00,28.2 ,25.7 ,27.2 ,28.3 ,26.4 ,27.1 ,26.3 ,28.0 ,25.3 ,1.9 ,2.5 ,14.6 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 18:00,28.2 ,25.7 ,27.2 ,28.3 ,26.4 ,27.1 ,26.3 ,28.0 ,25.3 ,1.9 ,2.5 ,14.6 ,14.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 19:00,28.2 ,25.7 ,27.3 ,28.3 ,26.4 ,27.1 ,26.3 ,28.0 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 20:00,28.2 ,25.6 ,27.2 ,28.3 ,26.4 ,27.1 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 21:00,28.2 ,25.6 ,27.2 ,28.3 ,26.4 ,27.1 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 22:00,28.2 ,25.6 ,27.2 ,28.3 ,26.4 ,27.1 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/21 23:00,28.2 ,25.6 ,27.2 ,28.3 ,26.4 ,27.1 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 0:00,28.2 ,25.6 ,27.2 ,28.3 ,26.3 ,27.1 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 1:00,28.2 ,25.6 ,27.2 ,28.3 ,26.3 ,27.1 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 2:00,28.2 ,25.6 ,27.3 ,28.3 ,26.4 ,27.1 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 3:00,28.2 ,25.6 ,27.2 ,28.2 ,26.3 ,27.0 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 4:00,28.2 ,25.6 ,27.4 ,28.3 ,26.4 ,27.0 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 5:00,28.2 ,25.6 ,27.3 ,28.2 ,26.6 ,27.0 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 6:00,28.2 ,25.6 ,27.3 ,28.2 ,26.8 ,27.0 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 7:00,28.2 ,25.6 ,27.4 ,28.2 ,26.4 ,27.0 ,26.2 ,28.0 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 8:00,28.2 ,25.6 ,27.3 ,28.2 ,26.4 ,27.0 ,26.2 ,27.9 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 9:00,28.2 ,25.6 ,27.4 ,28.2 ,26.4 ,27.0 ,26.2 ,27.9 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 10:00,28.1 ,25.6 ,27.4 ,28.2 ,26.5 ,27.0 ,26.2 ,27.9 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 11:00,28.1 ,25.6 ,27.3 ,28.2 ,26.4 ,27.0 ,26.2 ,27.9 ,25.3 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 12:00,28.1 ,25.6 ,27.3 ,28.2 ,26.3 ,27.0 ,26.2 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 13:00,28.1 ,25.6 ,27.4 ,28.2 ,26.3 ,27.0 ,26.2 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 14:00,28.1 ,25.6 ,27.5 ,28.2 ,26.3 ,27.0 ,26.2 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 15:00,28.1 ,25.6 ,27.4 ,28.2 ,26.3 ,27.0 ,26.2 ,27.9 ,25.3 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 16:00,28.1 ,25.6 ,27.3 ,28.2 ,26.3 ,27.0 ,26.2 ,27.9 ,25.2 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 17:00,28.1 ,25.6 ,27.3 ,28.2 ,26.3 ,27.0 ,26.1 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 18:00,28.1 ,25.6 ,27.3 ,28.2 ,26.3 ,27.0 ,26.1 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 19:00,28.1 ,25.6 ,27.4 ,28.2 ,26.3 ,27.0 ,26.2 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 20:00,28.1 ,25.6 ,27.3 ,28.1 ,26.5 ,26.9 ,26.1 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 21:00,28.0 ,25.6 ,27.2 ,28.1 ,26.3 ,26.9 ,26.1 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 22:00,28.1 ,25.6 ,27.5 ,28.1 ,26.3 ,26.9 ,26.1 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/22 23:00,28.0 ,25.6 ,27.5 ,28.1 ,26.3 ,26.9 ,26.1 ,27.8 ,25.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 0:00,28.0 ,25.6 ,27.4 ,28.1 ,26.3 ,26.9 ,26.1 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 1:00,28.1 ,25.6 ,27.5 ,28.1 ,26.3 ,26.9 ,26.1 ,27.8 ,25.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 2:00,28.0 ,25.5 ,27.4 ,28.1 ,26.3 ,26.9 ,26.1 ,27.9 ,25.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 3:00,28.1 ,25.5 ,27.5 ,28.1 ,26.2 ,26.9 ,26.1 ,27.8 ,25.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 4:00,28.0 ,25.5 ,27.4 ,28.1 ,26.3 ,26.9 ,26.1 ,27.8 ,25.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 5:00,28.0 ,25.5 ,27.4 ,28.1 ,26.2 ,26.9 ,26.1 ,27.8 ,25.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 6:00,28.0 ,25.5 ,27.4 ,28.1 ,26.2 ,26.9 ,26.1 ,27.8 ,25.1 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 7:00,28.0 ,25.5 ,27.5 ,28.1 ,26.2 ,26.9 ,26.1 ,27.8 ,25.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 8:00,28.0 ,25.5 ,27.5 ,28.1 ,26.3 ,26.9 ,26.1 ,27.8 ,25.1 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 9:00,28.0 ,25.5 ,27.5 ,28.1 ,26.2 ,26.9 ,26.1 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 10:00,28.0 ,25.5 ,27.4 ,28.1 ,26.2 ,26.9 ,26.1 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 11:00,28.0 ,25.5 ,27.1 ,28.1 ,26.2 ,26.9 ,26.1 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 12:00,28.0 ,25.5 ,27.4 ,28.0 ,26.2 ,26.8 ,26.1 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 13:00,28.0 ,25.5 ,27.4 ,28.1 ,26.2 ,26.9 ,26.1 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 14:00,28.0 ,25.5 ,27.4 ,28.0 ,26.2 ,26.9 ,26.0 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 15:00,28.0 ,25.5 ,27.4 ,28.0 ,26.2 ,26.9 ,26.0 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 16:00,28.0 ,25.5 ,27.4 ,28.0 ,26.2 ,26.9 ,26.0 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 17:00,28.0 ,25.5 ,27.4 ,28.0 ,26.2 ,26.9 ,26.1 ,27.8 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 18:00,27.9 ,25.5 ,27.3 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 19:00,28.0 ,25.5 ,27.4 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 20:00,27.9 ,25.5 ,27.3 ,28.0 ,26.2 ,27.0 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 21:00,28.0 ,25.5 ,27.4 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 22:00,27.9 ,25.5 ,27.4 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/23 23:00,27.9 ,25.5 ,27.3 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 0:00,27.9 ,25.5 ,27.3 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 1:00,27.9 ,25.5 ,27.3 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 2:00,27.9 ,25.5 ,27.3 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.8 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 3:00,27.9 ,25.5 ,27.2 ,28.0 ,26.2 ,26.8 ,26.0 ,27.7 ,25.1 ,1.8 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 4:00,27.9 ,25.5 ,27.2 ,27.9 ,26.1 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 5:00,27.9 ,25.5 ,27.2 ,28.0 ,26.1 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 6:00,27.9 ,25.4 ,27.2 ,28.0 ,26.1 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 7:00,27.9 ,25.4 ,27.2 ,27.9 ,26.1 ,26.8 ,26.0 ,27.7 ,25.1 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 8:00,27.9 ,25.4 ,27.2 ,27.9 ,26.1 ,26.8 ,25.9 ,27.7 ,25.0 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 9:00,27.9 ,25.4 ,27.1 ,27.9 ,26.1 ,26.8 ,25.9 ,27.7 ,25.1 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 10:00,27.9 ,25.4 ,27.3 ,27.9 ,26.1 ,26.8 ,25.9 ,27.7 ,25.1 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 11:00,27.8 ,25.4 ,27.3 ,27.9 ,26.1 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 12:00,27.8 ,25.4 ,27.3 ,27.9 ,26.1 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 13:00,27.8 ,25.4 ,27.3 ,27.9 ,26.1 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 14:00,27.8 ,25.4 ,27.3 ,27.9 ,26.1 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 15:00,27.8 ,25.4 ,27.3 ,27.9 ,26.1 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 16:00,27.8 ,25.3 ,27.3 ,27.9 ,26.0 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 17:00,27.8 ,25.3 ,27.3 ,27.9 ,26.0 ,26.7 ,25.9 ,27.6 ,24.9 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 18:00,27.8 ,25.4 ,27.3 ,27.9 ,26.0 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 19:00,27.8 ,25.3 ,27.2 ,27.9 ,26.1 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 20:00,27.8 ,25.3 ,27.2 ,27.8 ,26.0 ,26.7 ,25.9 ,27.6 ,24.9 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 21:00,27.8 ,25.3 ,27.2 ,27.8 ,26.0 ,26.7 ,25.9 ,27.6 ,24.9 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 22:00,27.8 ,25.3 ,27.2 ,27.9 ,26.1 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/24 23:00,27.8 ,25.3 ,27.2 ,27.9 ,26.1 ,26.7 ,25.9 ,27.6 ,25.0 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 0:00,27.8 ,25.3 ,27.2 ,27.8 ,26.1 ,26.6 ,25.9 ,27.6 ,24.9 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 1:00,27.7 ,25.3 ,27.2 ,27.8 ,26.1 ,26.7 ,25.9 ,27.6 ,24.9 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 2:00,27.8 ,25.3 ,27.2 ,27.8 ,26.1 ,26.7 ,25.9 ,27.6 ,24.9 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 3:00,27.8 ,25.3 ,27.3 ,27.8 ,26.0 ,26.7 ,25.9 ,27.6 ,24.9 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 4:00,27.7 ,25.3 ,27.2 ,27.8 ,26.0 ,26.7 ,25.9 ,27.6 ,24.9 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 5:00,27.7 ,25.3 ,27.2 ,27.8 ,26.0 ,26.6 ,25.8 ,27.5 ,24.9 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 6:00,27.7 ,25.3 ,27.2 ,27.8 ,26.0 ,26.6 ,25.8 ,27.5 ,24.9 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 7:00,27.7 ,25.3 ,27.2 ,27.8 ,26.0 ,26.6 ,25.8 ,27.5 ,24.9 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 8:00,27.7 ,25.3 ,27.3 ,27.8 ,26.0 ,26.6 ,25.8 ,27.5 ,24.9 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 9:00,27.7 ,25.3 ,27.2 ,27.8 ,26.0 ,26.6 ,25.8 ,27.5 ,24.9 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 10:00,27.7 ,25.3 ,27.2 ,27.8 ,26.0 ,26.6 ,25.8 ,27.5 ,24.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 11:00,27.7 ,25.3 ,27.2 ,27.7 ,25.9 ,26.6 ,25.8 ,27.5 ,24.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 12:00,27.7 ,25.3 ,27.2 ,27.7 ,25.9 ,26.6 ,25.8 ,27.5 ,24.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 13:00,27.7 ,25.3 ,27.3 ,27.8 ,25.9 ,26.6 ,25.8 ,27.5 ,24.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 14:00,27.7 ,25.2 ,27.1 ,27.8 ,25.9 ,26.6 ,25.8 ,27.5 ,24.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 15:00,27.7 ,25.3 ,27.1 ,27.8 ,25.9 ,26.6 ,25.8 ,27.5 ,24.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 16:00,27.6 ,25.3 ,27.1 ,27.7 ,25.9 ,26.6 ,25.8 ,27.5 ,24.8 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 17:00,27.6 ,25.3 ,27.1 ,27.7 ,25.9 ,26.6 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 18:00,27.7 ,25.3 ,27.1 ,27.7 ,25.9 ,26.6 ,25.7 ,27.5 ,24.8 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 19:00,27.7 ,25.3 ,27.1 ,27.7 ,25.9 ,26.6 ,25.8 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 20:00,27.6 ,25.3 ,27.1 ,27.7 ,25.9 ,26.6 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 21:00,27.6 ,25.3 ,27.0 ,27.7 ,25.9 ,26.6 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 22:00,27.6 ,25.3 ,27.1 ,27.7 ,25.9 ,26.5 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/25 23:00,27.7 ,25.3 ,27.1 ,27.7 ,25.9 ,26.5 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 0:00,27.6 ,25.3 ,27.1 ,27.7 ,25.9 ,26.5 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 1:00,27.6 ,25.3 ,27.0 ,27.7 ,25.9 ,26.5 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 2:00,27.6 ,25.3 ,27.0 ,27.7 ,25.9 ,26.6 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 3:00,27.6 ,25.3 ,27.1 ,27.7 ,25.9 ,26.5 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 4:00,27.6 ,25.3 ,27.0 ,27.7 ,25.9 ,26.5 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 5:00,27.6 ,25.3 ,27.0 ,27.6 ,25.9 ,26.5 ,25.7 ,27.4 ,24.8 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 6:00,27.6 ,25.3 ,27.0 ,27.6 ,25.9 ,26.5 ,25.7 ,27.4 ,24.7 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 7:00,27.6 ,25.3 ,27.0 ,27.7 ,25.9 ,26.5 ,25.7 ,27.4 ,24.7 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 8:00,27.6 ,25.2 ,27.0 ,27.7 ,25.9 ,26.5 ,25.6 ,27.4 ,24.7 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 9:00,27.6 ,25.1 ,27.0 ,27.6 ,25.8 ,26.5 ,25.6 ,27.3 ,24.7 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 10:00,27.6 ,25.1 ,27.0 ,27.6 ,25.8 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 11:00,27.5 ,25.1 ,26.9 ,27.6 ,25.7 ,26.4 ,25.5 ,27.3 ,24.6 ,1.9 ,2.5 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 12:00,27.5 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.5 ,27.3 ,24.6 ,1.9 ,2.5 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 13:00,27.5 ,25.1 ,26.9 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 14:00,27.5 ,25.1 ,26.9 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 15:00,27.5 ,25.1 ,26.9 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 16:00,27.5 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 17:00,27.5 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.0 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 18:00,27.5 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 19:00,27.5 ,25.1 ,27.1 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 20:00,27.5 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 21:00,27.5 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 22:00,27.5 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.6 ,27.3 ,24.6 ,1.9 ,2.5 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/26 23:00,27.5 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.5 ,27.3 ,24.6 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 0:00,27.4 ,25.1 ,27.0 ,27.6 ,25.7 ,26.4 ,25.5 ,27.3 ,24.6 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 1:00,27.4 ,25.1 ,27.0 ,27.5 ,25.7 ,26.4 ,25.5 ,27.2 ,24.6 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 2:00,27.4 ,25.1 ,27.0 ,27.5 ,25.7 ,26.4 ,25.5 ,27.2 ,24.6 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 3:00,27.4 ,25.1 ,27.0 ,27.5 ,25.7 ,26.4 ,25.5 ,27.2 ,24.6 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 4:00,27.4 ,25.0 ,27.0 ,27.5 ,25.7 ,26.4 ,25.5 ,27.2 ,24.6 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 5:00,27.4 ,25.0 ,27.0 ,27.5 ,25.7 ,26.4 ,25.5 ,27.2 ,24.5 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 6:00,27.4 ,25.1 ,27.0 ,27.5 ,25.7 ,26.4 ,25.5 ,27.2 ,24.5 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 7:00,27.4 ,25.1 ,27.0 ,27.5 ,25.7 ,26.4 ,25.4 ,27.2 ,24.5 ,1.9 ,2.5 ,13.8 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 8:00,27.4 ,25.0 ,26.9 ,27.5 ,25.7 ,26.4 ,25.4 ,27.2 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 9:00,27.4 ,25.0 ,26.9 ,27.5 ,25.6 ,26.4 ,25.4 ,27.2 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 10:00,27.4 ,25.0 ,27.0 ,27.5 ,25.6 ,26.4 ,25.4 ,27.2 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 11:00,27.4 ,25.0 ,26.9 ,27.5 ,25.6 ,26.4 ,25.4 ,27.2 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 12:00,27.4 ,25.0 ,26.9 ,27.5 ,25.6 ,26.3 ,25.4 ,27.2 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 13:00,27.4 ,24.9 ,26.9 ,27.5 ,25.6 ,26.4 ,25.4 ,27.2 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 14:00,27.3 ,24.9 ,26.8 ,27.4 ,25.6 ,26.3 ,25.4 ,27.2 ,24.5 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 15:00,27.3 ,24.9 ,27.0 ,27.4 ,25.6 ,26.3 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 16:00,27.4 ,24.9 ,26.9 ,27.4 ,25.7 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 17:00,27.3 ,24.9 ,26.9 ,27.4 ,25.8 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 18:00,27.3 ,24.9 ,26.9 ,27.4 ,25.5 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 19:00,27.3 ,24.9 ,26.9 ,27.4 ,25.5 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
