,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/11/27 20:00,27.3 ,24.9 ,26.9 ,27.4 ,25.5 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 21:00,27.3 ,24.9 ,26.8 ,27.4 ,25.5 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 22:00,27.3 ,25.0 ,26.8 ,27.4 ,25.6 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/27 23:00,27.4 ,25.1 ,26.8 ,27.4 ,25.5 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 0:00,27.4 ,25.1 ,26.8 ,27.4 ,25.6 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 1:00,27.4 ,25.1 ,26.8 ,27.4 ,25.6 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 2:00,27.3 ,25.1 ,26.8 ,27.4 ,25.6 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 3:00,27.3 ,25.1 ,26.8 ,27.4 ,25.6 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 4:00,27.3 ,24.9 ,26.8 ,27.4 ,25.6 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 5:00,27.3 ,24.9 ,26.8 ,27.4 ,25.6 ,26.2 ,25.4 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 6:00,27.3 ,24.9 ,26.8 ,27.4 ,25.6 ,26.2 ,25.3 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 7:00,27.3 ,24.9 ,26.8 ,27.4 ,25.6 ,26.2 ,25.3 ,27.1 ,24.5 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 8:00,27.3 ,24.9 ,26.8 ,27.4 ,25.6 ,26.2 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 9:00,27.3 ,24.9 ,26.8 ,27.3 ,25.6 ,26.2 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 10:00,27.2 ,24.8 ,26.8 ,27.3 ,25.5 ,26.2 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 11:00,27.2 ,24.9 ,26.6 ,27.3 ,25.6 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 12:00,27.2 ,24.9 ,26.7 ,27.3 ,25.5 ,26.2 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.8 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 13:00,27.2 ,24.9 ,26.8 ,27.3 ,25.5 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 14:00,27.2 ,24.9 ,26.7 ,27.3 ,25.5 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 15:00,27.2 ,24.8 ,26.7 ,27.3 ,25.4 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 16:00,27.2 ,24.9 ,26.7 ,27.3 ,25.5 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 17:00,27.2 ,24.9 ,26.7 ,27.3 ,25.4 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 18:00,27.2 ,24.8 ,26.7 ,27.3 ,25.4 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 19:00,27.2 ,24.9 ,26.6 ,27.3 ,25.4 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 20:00,27.2 ,24.8 ,26.6 ,27.3 ,25.4 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 21:00,27.2 ,24.9 ,26.6 ,27.3 ,25.4 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 22:00,27.2 ,24.9 ,26.6 ,27.2 ,25.4 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/28 23:00,27.2 ,24.9 ,26.7 ,27.2 ,25.4 ,26.1 ,25.3 ,27.0 ,24.4 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 0:00,27.2 ,24.9 ,26.7 ,27.2 ,25.4 ,26.0 ,25.3 ,26.9 ,24.4 ,1.9 ,2.4 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 1:00,27.2 ,24.9 ,26.7 ,27.2 ,25.4 ,26.0 ,25.3 ,26.9 ,24.4 ,1.9 ,2.4 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 2:00,27.2 ,24.9 ,26.7 ,27.2 ,25.4 ,26.1 ,25.2 ,26.9 ,24.4 ,1.9 ,2.4 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 3:00,27.1 ,24.9 ,26.7 ,27.2 ,25.4 ,26.1 ,25.2 ,26.9 ,24.4 ,1.9 ,2.4 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 4:00,27.1 ,24.8 ,26.7 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.4 ,1.9 ,2.4 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 5:00,27.2 ,24.9 ,26.7 ,27.2 ,25.4 ,26.0 ,25.3 ,26.9 ,24.4 ,1.9 ,2.4 ,14.0 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 6:00,27.1 ,24.8 ,26.7 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.4 ,1.9 ,2.4 ,14.0 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 7:00,27.1 ,24.8 ,26.7 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.4 ,1.9 ,2.4 ,14.0 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 8:00,27.1 ,24.8 ,26.7 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.0 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 9:00,27.1 ,24.8 ,26.7 ,27.2 ,25.8 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.0 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 10:00,27.1 ,24.8 ,26.7 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.0 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 11:00,27.1 ,24.8 ,26.7 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 12:00,27.1 ,24.8 ,26.5 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 13:00,27.1 ,24.8 ,26.6 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 14:00,27.1 ,24.8 ,26.6 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 15:00,27.1 ,24.8 ,26.5 ,27.2 ,25.4 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 16:00,27.1 ,24.8 ,26.5 ,27.2 ,25.3 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 17:00,27.1 ,24.7 ,26.5 ,27.2 ,25.3 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 18:00,27.1 ,24.8 ,26.6 ,27.1 ,25.4 ,26.0 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 19:00,27.1 ,24.8 ,26.6 ,27.1 ,25.4 ,26.1 ,25.2 ,26.9 ,24.3 ,1.9 ,2.4 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 20:00,27.1 ,24.8 ,26.6 ,27.1 ,25.4 ,26.1 ,25.2 ,26.8 ,24.3 ,1.9 ,2.4 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 21:00,27.0 ,24.7 ,26.5 ,27.1 ,25.3 ,26.1 ,25.2 ,26.8 ,24.3 ,1.9 ,2.2 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 22:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.1 ,25.2 ,26.9 ,24.3 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/29 23:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.1 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 0:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.5 ,25.2 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 1:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.5 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 2:00,27.0 ,24.7 ,26.5 ,27.1 ,25.3 ,26.5 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 3:00,27.0 ,24.7 ,26.5 ,27.1 ,25.3 ,26.5 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 4:00,27.0 ,24.7 ,26.5 ,27.1 ,25.3 ,26.5 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 5:00,27.0 ,24.7 ,26.5 ,27.1 ,25.3 ,26.5 ,25.1 ,26.9 ,24.3 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 6:00,27.0 ,24.7 ,26.5 ,27.1 ,25.3 ,26.5 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 7:00,27.0 ,24.7 ,26.5 ,27.1 ,25.3 ,26.5 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 8:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.4 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 9:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.4 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 10:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.4 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 11:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.4 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 12:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.4 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 13:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.4 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 14:00,27.0 ,24.7 ,26.5 ,27.1 ,25.3 ,26.4 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 15:00,27.0 ,24.7 ,26.4 ,27.1 ,25.3 ,26.4 ,25.1 ,26.8 ,24.3 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 16:00,27.0 ,24.7 ,26.4 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.3 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 17:00,26.9 ,24.7 ,26.4 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.3 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 18:00,26.9 ,24.7 ,26.4 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.3 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 19:00,26.9 ,24.7 ,26.5 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 20:00,26.9 ,24.7 ,26.5 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 21:00,26.9 ,24.7 ,26.5 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 22:00,26.9 ,24.7 ,26.3 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/11/30 23:00,26.9 ,24.7 ,26.3 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 0:00,26.9 ,24.7 ,26.3 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 1:00,26.9 ,24.7 ,26.4 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 2:00,26.9 ,24.7 ,26.4 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 3:00,26.9 ,24.7 ,26.4 ,27.0 ,25.3 ,26.4 ,25.1 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 4:00,26.9 ,24.7 ,26.4 ,27.0 ,25.3 ,26.3 ,25.0 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 5:00,26.9 ,24.7 ,26.4 ,27.0 ,25.3 ,26.3 ,25.0 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 6:00,26.9 ,24.7 ,26.4 ,27.0 ,25.3 ,26.3 ,25.0 ,26.7 ,24.2 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 7:00,26.9 ,24.7 ,25.7 ,27.0 ,25.2 ,26.2 ,25.0 ,26.7 ,24.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 8:00,26.9 ,24.7 ,26.4 ,27.0 ,25.2 ,25.9 ,25.0 ,26.7 ,24.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 9:00,26.9 ,24.7 ,26.4 ,27.0 ,25.2 ,25.8 ,25.0 ,26.7 ,24.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 10:00,26.9 ,24.7 ,26.5 ,27.0 ,25.2 ,25.8 ,25.0 ,26.7 ,24.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 11:00,26.9 ,24.7 ,26.4 ,27.0 ,25.2 ,25.8 ,25.0 ,26.7 ,24.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 12:00,26.9 ,24.7 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 13:00,26.9 ,24.9 ,26.4 ,26.9 ,25.2 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 14:00,26.9 ,24.9 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 15:00,26.9 ,24.9 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 16:00,26.9 ,24.9 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 17:00,26.9 ,25.0 ,26.3 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 18:00,26.8 ,24.7 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 19:00,26.9 ,24.8 ,26.4 ,26.9 ,25.2 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 20:00,26.9 ,24.9 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 21:00,26.9 ,24.9 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 22:00,26.9 ,24.9 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/1 23:00,26.9 ,24.9 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 0:00,26.9 ,24.9 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.6 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 1:00,26.8 ,24.7 ,26.3 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 2:00,26.8 ,24.7 ,26.3 ,26.8 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 3:00,26.8 ,24.6 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 4:00,26.8 ,24.6 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 5:00,26.8 ,24.6 ,26.4 ,26.9 ,25.1 ,25.8 ,25.0 ,26.6 ,24.2 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 6:00,26.8 ,24.7 ,26.4 ,26.9 ,25.1 ,25.8 ,24.9 ,26.6 ,24.1 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 7:00,26.8 ,24.7 ,26.4 ,26.8 ,25.1 ,25.7 ,24.8 ,26.5 ,24.0 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 8:00,26.7 ,24.7 ,26.4 ,26.8 ,25.1 ,25.7 ,24.7 ,26.5 ,23.8 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 9:00,26.7 ,24.6 ,26.3 ,26.8 ,25.0 ,25.7 ,24.7 ,26.4 ,23.7 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 10:00,26.6 ,24.6 ,26.3 ,26.7 ,24.9 ,25.6 ,24.6 ,26.4 ,23.7 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 11:00,26.7 ,24.6 ,26.3 ,26.7 ,24.9 ,25.6 ,24.6 ,26.4 ,23.6 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 12:00,26.6 ,24.5 ,26.3 ,26.7 ,24.9 ,25.6 ,24.7 ,26.4 ,23.6 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 13:00,26.7 ,24.5 ,26.4 ,26.7 ,25.0 ,25.7 ,24.7 ,26.4 ,23.6 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 14:00,26.7 ,24.5 ,26.5 ,26.7 ,25.0 ,25.7 ,24.7 ,26.4 ,23.7 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 15:00,26.7 ,24.5 ,26.5 ,26.7 ,25.1 ,25.8 ,24.7 ,26.4 ,23.7 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 16:00,26.7 ,24.5 ,26.6 ,26.7 ,25.1 ,25.8 ,24.8 ,26.4 ,23.7 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 17:00,26.7 ,24.5 ,26.4 ,26.7 ,25.2 ,25.8 ,24.8 ,26.4 ,23.7 ,1.9 ,2.5 ,14.5 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 18:00,26.7 ,24.5 ,26.3 ,26.7 ,25.2 ,25.8 ,24.8 ,26.4 ,23.7 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 19:00,26.7 ,24.5 ,26.3 ,26.7 ,25.1 ,25.8 ,24.8 ,26.4 ,23.8 ,1.9 ,2.5 ,14.4 ,14.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 20:00,26.7 ,24.5 ,26.3 ,26.7 ,25.1 ,25.8 ,24.8 ,26.4 ,23.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 21:00,26.7 ,24.5 ,26.3 ,26.7 ,25.1 ,25.8 ,24.8 ,26.4 ,23.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 22:00,26.7 ,24.5 ,26.3 ,26.7 ,25.1 ,25.8 ,24.8 ,26.4 ,23.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/2 23:00,26.7 ,24.5 ,26.3 ,26.7 ,25.1 ,25.8 ,24.8 ,26.4 ,23.8 ,1.9 ,2.5 ,14.4 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 0:00,26.7 ,24.4 ,26.3 ,26.7 ,25.0 ,25.8 ,24.8 ,26.4 ,23.8 ,1.9 ,2.5 ,14.3 ,14.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 1:00,26.7 ,24.4 ,26.3 ,26.7 ,25.1 ,25.8 ,24.8 ,26.4 ,23.8 ,1.9 ,2.4 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 2:00,26.7 ,24.4 ,26.3 ,26.7 ,25.1 ,25.9 ,24.8 ,26.4 ,23.9 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 3:00,26.7 ,24.4 ,26.3 ,26.7 ,25.1 ,25.9 ,24.8 ,26.4 ,23.8 ,1.9 ,2.5 ,14.3 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 4:00,26.7 ,24.4 ,26.3 ,26.7 ,25.1 ,25.9 ,24.8 ,26.4 ,23.8 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 5:00,26.6 ,24.4 ,26.3 ,26.7 ,25.0 ,26.0 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 6:00,26.6 ,24.4 ,26.2 ,26.7 ,25.0 ,26.0 ,24.7 ,26.4 ,23.8 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 7:00,26.6 ,24.4 ,26.3 ,26.7 ,25.0 ,26.0 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 8:00,26.7 ,24.4 ,26.2 ,26.7 ,25.0 ,25.9 ,24.8 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 9:00,26.7 ,24.4 ,26.1 ,26.7 ,25.0 ,25.8 ,24.8 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 10:00,26.6 ,24.4 ,26.1 ,26.7 ,25.0 ,25.8 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 11:00,26.6 ,24.4 ,26.2 ,26.7 ,25.0 ,25.9 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 12:00,26.6 ,24.3 ,26.2 ,26.7 ,24.9 ,25.7 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 13:00,26.6 ,24.3 ,26.2 ,26.7 ,25.0 ,25.9 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 14:00,26.6 ,24.3 ,26.2 ,26.7 ,24.9 ,25.8 ,24.8 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 15:00,26.6 ,24.3 ,26.2 ,26.6 ,25.0 ,25.8 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 16:00,26.6 ,24.3 ,26.2 ,26.7 ,24.9 ,26.0 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 17:00,26.6 ,24.3 ,26.2 ,26.7 ,24.9 ,26.0 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 18:00,26.6 ,24.3 ,26.2 ,26.7 ,24.9 ,25.9 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.2 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 19:00,26.6 ,24.3 ,26.2 ,26.7 ,25.1 ,26.0 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 20:00,26.6 ,24.3 ,26.1 ,26.7 ,25.0 ,25.9 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.1 ,14.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 21:00,26.6 ,24.3 ,26.2 ,26.7 ,24.9 ,25.9 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 22:00,26.6 ,24.3 ,26.2 ,26.6 ,24.9 ,26.0 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/3 23:00,26.6 ,24.3 ,26.1 ,26.6 ,24.9 ,25.9 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 0:00,26.6 ,24.3 ,26.1 ,26.6 ,25.0 ,25.9 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 1:00,26.6 ,24.3 ,26.1 ,26.7 ,24.9 ,26.0 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.1 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 2:00,26.6 ,24.3 ,26.0 ,26.6 ,24.9 ,26.0 ,24.7 ,26.4 ,23.9 ,1.9 ,2.5 ,14.0 ,14.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 3:00,26.6 ,24.3 ,26.0 ,26.6 ,24.9 ,25.9 ,24.7 ,26.4 ,23.8 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 4:00,26.6 ,24.3 ,26.0 ,26.6 ,24.9 ,25.9 ,24.7 ,26.4 ,23.8 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 5:00,26.6 ,24.3 ,26.1 ,26.6 ,24.9 ,25.9 ,24.7 ,26.4 ,23.8 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 6:00,26.6 ,24.2 ,26.0 ,26.6 ,24.9 ,25.9 ,24.7 ,26.4 ,23.8 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 7:00,26.6 ,24.2 ,26.0 ,26.6 ,24.9 ,25.9 ,24.7 ,26.3 ,23.8 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 8:00,26.6 ,24.2 ,26.0 ,26.6 ,24.9 ,25.9 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 9:00,26.5 ,24.2 ,26.0 ,26.6 ,24.8 ,25.9 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 10:00,26.5 ,24.2 ,26.0 ,26.6 ,24.8 ,25.9 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 11:00,26.5 ,24.1 ,26.0 ,26.6 ,24.8 ,25.9 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 12:00,26.5 ,24.2 ,26.0 ,26.6 ,24.7 ,25.8 ,24.6 ,26.3 ,23.6 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 13:00,26.5 ,24.1 ,26.0 ,26.6 ,24.8 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 14:00,26.5 ,24.1 ,26.0 ,26.6 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 15:00,26.5 ,24.1 ,26.0 ,26.6 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 16:00,26.5 ,24.1 ,26.0 ,26.6 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 17:00,26.5 ,24.1 ,26.0 ,26.5 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,14.0 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 18:00,26.5 ,24.1 ,26.0 ,26.6 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 19:00,26.5 ,24.1 ,25.9 ,26.5 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.9 ,14.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 20:00,26.5 ,24.1 ,25.9 ,26.5 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 21:00,26.5 ,24.1 ,25.9 ,26.5 ,24.7 ,25.8 ,24.6 ,26.2 ,23.7 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 22:00,26.5 ,24.1 ,25.9 ,26.5 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/4 23:00,26.5 ,24.1 ,25.8 ,26.5 ,24.7 ,25.8 ,24.6 ,26.2 ,23.7 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 0:00,26.5 ,24.1 ,25.9 ,26.5 ,24.7 ,25.8 ,24.6 ,26.2 ,23.7 ,1.9 ,2.5 ,13.9 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 1:00,26.5 ,24.1 ,26.0 ,26.5 ,24.7 ,25.8 ,24.6 ,26.2 ,23.7 ,1.9 ,2.5 ,13.8 ,13.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 2:00,26.5 ,24.1 ,25.9 ,26.6 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 3:00,26.5 ,24.1 ,26.0 ,26.5 ,24.7 ,25.8 ,24.6 ,26.3 ,23.7 ,1.9 ,2.5 ,13.8 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 4:00,26.4 ,24.1 ,26.0 ,26.5 ,24.7 ,25.8 ,24.6 ,26.2 ,23.7 ,1.9 ,2.5 ,13.7 ,13.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 5:00,26.4 ,24.1 ,26.0 ,26.5 ,24.7 ,25.7 ,24.6 ,26.2 ,23.7 ,1.9 ,2.5 ,13.7 ,13.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 6:00,26.4 ,24.1 ,26.0 ,26.5 ,24.7 ,25.7 ,24.6 ,26.2 ,23.7 ,1.9 ,2.5 ,13.7 ,13.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 7:00,26.4 ,24.1 ,26.0 ,26.5 ,24.7 ,25.7 ,24.5 ,26.2 ,23.7 ,1.9 ,2.5 ,13.7 ,13.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 8:00,26.4 ,24.1 ,26.0 ,26.5 ,24.7 ,25.8 ,24.5 ,26.2 ,23.6 ,1.9 ,2.5 ,13.6 ,13.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 9:00,26.4 ,24.0 ,26.0 ,26.4 ,24.6 ,25.7 ,24.5 ,26.2 ,23.5 ,1.9 ,2.5 ,13.6 ,13.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 10:00,26.4 ,24.0 ,25.9 ,26.4 ,24.6 ,25.7 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.6 ,13.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 11:00,26.4 ,23.9 ,25.8 ,26.4 ,24.6 ,25.8 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.6 ,13.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 12:00,26.4 ,23.9 ,25.8 ,26.4 ,24.6 ,25.7 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.6 ,13.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 13:00,26.4 ,23.9 ,25.8 ,26.4 ,24.6 ,25.7 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.6 ,13.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 14:00,26.4 ,23.9 ,25.8 ,26.4 ,24.6 ,25.7 ,24.5 ,26.2 ,23.5 ,1.9 ,2.5 ,13.6 ,13.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 15:00,26.4 ,23.9 ,25.8 ,26.4 ,24.6 ,25.7 ,24.5 ,26.2 ,23.5 ,1.9 ,2.5 ,13.6 ,13.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 16:00,26.4 ,23.9 ,25.8 ,26.4 ,24.6 ,25.6 ,24.5 ,26.2 ,23.5 ,1.9 ,2.5 ,13.6 ,13.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 17:00,26.4 ,23.9 ,25.8 ,26.4 ,24.6 ,25.7 ,24.5 ,26.2 ,23.5 ,1.9 ,2.5 ,13.5 ,13.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 18:00,26.4 ,23.9 ,25.7 ,26.4 ,24.6 ,25.7 ,24.5 ,26.2 ,23.5 ,1.9 ,2.5 ,13.5 ,13.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 19:00,26.4 ,23.9 ,25.8 ,26.4 ,24.6 ,25.6 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.5 ,13.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 20:00,26.4 ,23.9 ,25.7 ,26.4 ,24.6 ,25.6 ,24.5 ,26.1 ,23.5 ,1.9 ,2.5 ,13.5 ,13.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 21:00,26.4 ,23.9 ,25.7 ,26.4 ,24.6 ,25.6 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.4 ,13.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 22:00,26.4 ,23.9 ,25.7 ,26.4 ,24.6 ,25.6 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.4 ,13.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/5 23:00,26.3 ,23.9 ,25.7 ,26.4 ,24.5 ,25.5 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.3 ,13.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 0:00,26.3 ,23.9 ,25.7 ,26.4 ,24.5 ,25.4 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.3 ,13.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 1:00,26.3 ,23.8 ,25.7 ,26.4 ,24.5 ,25.3 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.3 ,13.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 2:00,26.3 ,23.9 ,25.7 ,26.4 ,24.5 ,25.3 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.2 ,13.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 3:00,26.3 ,23.9 ,25.7 ,26.4 ,24.5 ,25.3 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.2 ,13.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 4:00,26.3 ,23.9 ,25.7 ,26.4 ,24.5 ,25.3 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.2 ,13.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 5:00,26.3 ,23.9 ,25.7 ,26.4 ,24.5 ,25.3 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.1 ,13.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 6:00,26.3 ,23.8 ,25.6 ,26.4 ,24.5 ,25.3 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.1 ,13.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 7:00,26.3 ,23.8 ,25.7 ,26.4 ,24.5 ,25.3 ,24.4 ,26.1 ,23.5 ,1.9 ,2.5 ,13.0 ,13.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 8:00,26.3 ,23.8 ,25.7 ,26.4 ,24.5 ,25.3 ,24.3 ,26.0 ,23.4 ,1.9 ,2.5 ,13.0 ,13.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 9:00,26.2 ,23.8 ,25.7 ,26.3 ,24.4 ,25.3 ,24.2 ,26.0 ,23.3 ,1.9 ,2.5 ,13.0 ,13.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 10:00,26.2 ,23.7 ,25.7 ,26.3 ,24.4 ,25.3 ,24.2 ,26.0 ,23.2 ,1.9 ,2.5 ,13.0 ,13.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 11:00,26.2 ,23.7 ,25.7 ,26.3 ,24.4 ,25.2 ,24.2 ,26.0 ,23.2 ,1.9 ,2.5 ,13.0 ,13.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 12:00,26.2 ,23.8 ,25.7 ,26.3 ,24.4 ,25.3 ,24.2 ,26.0 ,23.2 ,1.9 ,2.5 ,13.0 ,13.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 13:00,26.2 ,23.8 ,25.6 ,26.3 ,24.5 ,25.2 ,24.2 ,26.0 ,23.2 ,1.9 ,2.5 ,13.0 ,13.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 14:00,26.2 ,23.8 ,25.7 ,26.3 ,24.5 ,25.2 ,24.2 ,26.0 ,23.2 ,1.9 ,2.5 ,12.9 ,13.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 15:00,26.2 ,23.7 ,25.6 ,26.2 ,24.6 ,25.2 ,24.2 ,26.0 ,23.2 ,1.9 ,2.5 ,12.9 ,12.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 16:00,26.2 ,23.8 ,25.7 ,26.3 ,24.6 ,25.2 ,24.3 ,26.0 ,23.2 ,1.9 ,2.5 ,12.9 ,12.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 17:00,26.2 ,23.8 ,25.6 ,26.2 ,24.6 ,25.2 ,24.3 ,26.0 ,23.2 ,1.9 ,2.5 ,12.9 ,12.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 18:00,26.2 ,23.7 ,25.6 ,26.3 ,24.6 ,25.2 ,24.2 ,26.0 ,23.3 ,1.9 ,2.5 ,12.8 ,12.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 19:00,26.2 ,23.7 ,25.6 ,26.3 ,24.6 ,25.2 ,24.2 ,26.0 ,23.3 ,1.9 ,2.5 ,12.8 ,12.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 20:00,26.2 ,23.7 ,25.6 ,26.3 ,24.6 ,25.1 ,24.2 ,26.0 ,23.3 ,1.9 ,2.5 ,12.8 ,12.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 21:00,26.2 ,23.7 ,25.6 ,26.2 ,24.6 ,25.1 ,24.2 ,26.0 ,23.3 ,1.9 ,2.5 ,12.7 ,12.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 22:00,26.2 ,23.7 ,25.6 ,26.2 ,24.6 ,25.1 ,24.2 ,25.9 ,23.3 ,1.9 ,2.5 ,12.7 ,12.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/6 23:00,26.2 ,23.7 ,25.6 ,26.2 ,24.6 ,25.1 ,24.2 ,25.9 ,23.3 ,1.9 ,2.5 ,12.7 ,12.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 0:00,26.2 ,23.7 ,25.6 ,26.2 ,24.5 ,25.1 ,24.2 ,25.9 ,23.3 ,1.9 ,2.5 ,12.6 ,12.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 1:00,26.1 ,23.7 ,25.6 ,26.2 ,24.5 ,25.1 ,24.2 ,25.9 ,23.3 ,1.9 ,2.5 ,12.6 ,12.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 2:00,26.1 ,23.7 ,25.6 ,26.2 ,24.6 ,25.1 ,24.2 ,25.9 ,23.3 ,1.9 ,2.5 ,12.6 ,12.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 3:00,26.1 ,23.7 ,25.6 ,26.2 ,24.4 ,25.1 ,24.2 ,25.9 ,23.2 ,1.9 ,2.5 ,12.5 ,12.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 4:00,26.1 ,23.7 ,25.5 ,26.2 ,24.4 ,25.1 ,24.2 ,25.9 ,23.2 ,1.9 ,2.5 ,12.5 ,12.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 5:00,26.1 ,23.7 ,25.6 ,26.2 ,24.4 ,25.1 ,24.2 ,25.9 ,23.2 ,1.9 ,2.5 ,12.4 ,12.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 6:00,26.1 ,23.7 ,25.6 ,26.2 ,24.4 ,25.1 ,24.1 ,25.9 ,23.2 ,1.9 ,2.5 ,12.4 ,12.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 7:00,26.1 ,23.7 ,25.5 ,26.2 ,24.4 ,25.1 ,24.1 ,25.9 ,23.3 ,1.9 ,2.5 ,12.4 ,12.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 8:00,26.1 ,23.6 ,25.5 ,26.2 ,24.3 ,25.1 ,24.1 ,25.9 ,23.2 ,1.9 ,2.5 ,12.4 ,12.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 9:00,26.1 ,23.6 ,25.5 ,26.2 ,24.3 ,25.1 ,24.1 ,25.9 ,23.2 ,1.9 ,2.5 ,12.3 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 10:00,26.1 ,23.6 ,25.5 ,26.1 ,24.3 ,25.1 ,24.1 ,25.9 ,23.2 ,1.9 ,2.5 ,12.3 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 11:00,26.1 ,23.6 ,25.5 ,26.2 ,24.3 ,25.1 ,24.1 ,25.9 ,23.2 ,1.9 ,2.5 ,12.3 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 12:00,26.1 ,23.6 ,25.5 ,26.1 ,24.3 ,25.0 ,24.1 ,25.8 ,23.2 ,1.9 ,2.5 ,12.3 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 13:00,26.1 ,23.6 ,25.5 ,26.1 ,24.3 ,25.0 ,24.1 ,25.8 ,23.2 ,1.9 ,2.5 ,12.3 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 14:00,26.0 ,23.6 ,25.5 ,26.1 ,24.3 ,25.0 ,24.1 ,25.8 ,23.1 ,1.9 ,2.5 ,12.3 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 15:00,26.0 ,23.5 ,25.5 ,26.1 ,24.3 ,25.0 ,24.1 ,25.8 ,23.1 ,1.9 ,2.5 ,12.3 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 16:00,26.1 ,23.5 ,25.5 ,26.1 ,24.3 ,24.9 ,24.1 ,25.8 ,23.1 ,1.9 ,2.5 ,12.3 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 17:00,26.0 ,23.5 ,25.4 ,26.1 ,24.2 ,24.9 ,24.0 ,25.8 ,23.1 ,1.9 ,2.5 ,12.2 ,12.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 18:00,26.0 ,23.5 ,25.4 ,26.1 ,24.2 ,24.9 ,24.0 ,25.8 ,23.1 ,1.9 ,2.5 ,12.2 ,12.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 19:00,26.0 ,23.5 ,25.4 ,26.2 ,24.2 ,24.9 ,24.1 ,25.8 ,23.1 ,1.9 ,2.5 ,12.2 ,12.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 20:00,26.0 ,23.5 ,25.4 ,26.1 ,24.2 ,24.9 ,24.1 ,25.8 ,23.1 ,1.9 ,2.5 ,12.2 ,12.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 21:00,26.0 ,23.5 ,25.4 ,26.1 ,24.2 ,24.9 ,24.0 ,25.8 ,23.1 ,1.9 ,2.5 ,12.2 ,12.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 22:00,26.0 ,23.5 ,25.4 ,26.1 ,24.1 ,24.9 ,24.0 ,25.8 ,23.1 ,1.9 ,2.5 ,12.1 ,12.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/7 23:00,26.0 ,23.5 ,25.3 ,26.1 ,24.1 ,24.9 ,24.0 ,25.8 ,23.1 ,1.9 ,2.5 ,12.1 ,12.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 0:00,26.0 ,23.5 ,25.4 ,26.1 ,24.2 ,24.9 ,24.0 ,25.8 ,23.1 ,1.9 ,2.5 ,12.1 ,12.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 1:00,26.0 ,23.5 ,25.4 ,26.0 ,24.1 ,24.9 ,24.0 ,25.8 ,23.1 ,1.9 ,2.5 ,12.1 ,12.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 2:00,26.0 ,23.4 ,25.3 ,26.1 ,24.1 ,24.9 ,24.0 ,25.8 ,23.1 ,1.9 ,2.5 ,12.0 ,12.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 3:00,25.9 ,23.4 ,25.3 ,26.0 ,24.1 ,24.9 ,24.0 ,25.7 ,23.0 ,1.9 ,2.5 ,12.0 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 4:00,25.9 ,23.4 ,25.3 ,26.0 ,24.1 ,24.9 ,24.0 ,25.8 ,23.0 ,1.9 ,2.5 ,12.0 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 5:00,25.9 ,23.4 ,25.4 ,26.0 ,24.1 ,24.9 ,24.0 ,25.7 ,23.0 ,1.9 ,2.5 ,12.0 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 6:00,25.9 ,23.4 ,25.3 ,26.0 ,24.1 ,24.9 ,23.9 ,25.7 ,23.0 ,1.9 ,2.5 ,11.9 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 7:00,25.9 ,23.4 ,25.3 ,26.0 ,24.1 ,24.9 ,23.9 ,25.7 ,23.0 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 8:00,25.9 ,23.4 ,25.3 ,26.0 ,24.1 ,24.8 ,23.9 ,25.7 ,23.0 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 9:00,25.9 ,23.4 ,25.3 ,26.0 ,24.0 ,24.8 ,23.9 ,25.7 ,23.0 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 10:00,25.9 ,23.4 ,25.3 ,26.0 ,24.1 ,24.8 ,23.9 ,25.7 ,23.0 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 11:00,25.9 ,23.4 ,25.3 ,26.0 ,24.0 ,24.8 ,23.9 ,25.7 ,23.0 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 12:00,25.8 ,23.4 ,25.3 ,26.0 ,24.0 ,24.8 ,23.9 ,25.7 ,22.9 ,1.9 ,2.5 ,11.9 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 13:00,25.9 ,23.3 ,25.3 ,25.9 ,24.0 ,24.8 ,23.9 ,25.6 ,22.9 ,1.9 ,2.5 ,11.9 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 14:00,25.8 ,23.3 ,25.4 ,25.9 ,24.0 ,24.7 ,23.8 ,25.6 ,22.9 ,1.9 ,2.5 ,12.0 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 15:00,25.8 ,23.3 ,25.2 ,25.9 ,24.0 ,24.7 ,23.8 ,25.6 ,22.9 ,1.9 ,2.5 ,12.0 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 16:00,25.8 ,23.3 ,25.2 ,25.9 ,24.0 ,24.8 ,23.8 ,25.6 ,22.9 ,1.9 ,2.5 ,12.0 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 17:00,25.8 ,23.3 ,25.2 ,25.9 ,23.9 ,24.7 ,23.8 ,25.6 ,22.9 ,1.9 ,2.5 ,11.9 ,12.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 18:00,25.8 ,23.3 ,25.2 ,25.9 ,23.9 ,24.7 ,23.8 ,25.6 ,22.9 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 19:00,25.8 ,23.3 ,25.2 ,25.9 ,24.2 ,24.7 ,23.8 ,25.5 ,22.9 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 20:00,25.8 ,23.3 ,25.2 ,25.9 ,23.9 ,24.7 ,23.8 ,25.5 ,22.9 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 21:00,25.8 ,23.3 ,25.2 ,25.9 ,23.9 ,24.7 ,23.8 ,25.6 ,22.9 ,1.9 ,2.5 ,11.9 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 22:00,25.8 ,23.2 ,25.2 ,25.9 ,23.9 ,24.7 ,23.8 ,25.6 ,22.9 ,1.9 ,2.5 ,11.8 ,11.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/8 23:00,25.8 ,23.2 ,25.2 ,25.8 ,23.9 ,24.7 ,23.8 ,25.6 ,22.9 ,1.9 ,2.5 ,11.8 ,11.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 0:00,25.7 ,23.2 ,25.2 ,25.8 ,23.9 ,24.7 ,23.7 ,25.5 ,22.8 ,1.9 ,2.4 ,11.8 ,11.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 1:00,25.8 ,23.2 ,25.3 ,25.8 ,23.9 ,24.6 ,23.7 ,25.5 ,22.8 ,1.9 ,2.4 ,11.8 ,11.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 2:00,25.7 ,23.2 ,25.3 ,25.8 ,23.9 ,24.6 ,23.7 ,25.5 ,22.8 ,1.9 ,2.4 ,11.8 ,11.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 3:00,25.7 ,23.2 ,25.2 ,25.8 ,23.9 ,24.6 ,23.7 ,25.5 ,22.8 ,1.9 ,2.5 ,11.8 ,11.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 4:00,25.7 ,23.2 ,25.2 ,25.8 ,23.9 ,24.6 ,23.7 ,25.5 ,22.8 ,1.9 ,2.5 ,11.7 ,11.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 5:00,25.7 ,23.2 ,25.2 ,25.8 ,23.9 ,24.6 ,23.7 ,25.5 ,22.8 ,1.9 ,2.5 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 6:00,25.7 ,23.2 ,25.2 ,25.8 ,23.8 ,24.6 ,23.7 ,25.5 ,22.8 ,1.9 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 7:00,25.7 ,23.1 ,25.2 ,25.8 ,23.9 ,24.6 ,23.7 ,25.5 ,22.8 ,1.9 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 8:00,25.7 ,23.1 ,25.2 ,25.8 ,23.8 ,24.6 ,23.6 ,25.5 ,22.8 ,1.9 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 9:00,25.6 ,23.1 ,25.1 ,25.8 ,23.8 ,24.6 ,23.6 ,25.4 ,22.7 ,1.9 ,2.5 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 10:00,25.6 ,23.1 ,25.2 ,25.8 ,23.8 ,24.6 ,23.6 ,25.4 ,22.7 ,1.9 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 11:00,25.6 ,23.1 ,25.1 ,25.7 ,23.7 ,24.5 ,23.6 ,25.4 ,22.6 ,1.9 ,2.5 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 12:00,25.6 ,23.1 ,25.2 ,25.7 ,23.7 ,24.5 ,23.6 ,25.4 ,22.6 ,1.9 ,2.5 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 13:00,25.6 ,23.1 ,25.1 ,25.7 ,23.8 ,24.6 ,23.6 ,25.4 ,22.6 ,1.9 ,2.5 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 14:00,25.6 ,23.1 ,25.1 ,25.7 ,23.7 ,24.5 ,23.6 ,25.4 ,22.6 ,1.9 ,2.5 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 15:00,25.6 ,23.1 ,25.0 ,25.7 ,23.7 ,24.5 ,23.6 ,25.4 ,22.7 ,1.9 ,2.5 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 16:00,25.6 ,23.0 ,25.1 ,25.7 ,23.7 ,24.5 ,23.5 ,25.4 ,22.6 ,1.9 ,2.5 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 17:00,25.6 ,23.0 ,25.1 ,25.7 ,23.7 ,24.5 ,23.6 ,25.4 ,22.6 ,1.9 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 18:00,25.6 ,23.0 ,25.1 ,25.7 ,23.8 ,24.5 ,23.6 ,25.4 ,22.6 ,1.9 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 19:00,25.6 ,23.0 ,25.0 ,25.7 ,23.7 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.7 ,11.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 20:00,25.6 ,23.0 ,25.0 ,25.7 ,23.8 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 21:00,25.6 ,23.0 ,25.1 ,25.7 ,23.8 ,24.5 ,23.5 ,25.3 ,22.7 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 22:00,25.5 ,23.0 ,25.1 ,25.6 ,23.7 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/9 23:00,25.5 ,23.0 ,25.1 ,25.7 ,23.8 ,24.5 ,23.5 ,25.4 ,22.6 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 0:00,25.5 ,23.0 ,25.0 ,25.6 ,23.8 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 1:00,25.5 ,23.0 ,25.1 ,25.6 ,23.8 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.5 ,11.5 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 2:00,25.5 ,22.9 ,25.0 ,25.6 ,23.8 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 3:00,25.5 ,22.9 ,25.1 ,25.6 ,23.7 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 4:00,25.5 ,22.9 ,25.0 ,25.6 ,23.7 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 5:00,25.5 ,22.9 ,24.9 ,25.6 ,23.7 ,24.5 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 6:00,25.5 ,22.9 ,24.9 ,25.6 ,23.7 ,24.4 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 7:00,25.5 ,22.9 ,25.0 ,25.6 ,23.8 ,24.4 ,23.5 ,25.3 ,22.6 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 8:00,25.4 ,22.9 ,25.0 ,25.6 ,23.7 ,24.4 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 9:00,25.4 ,22.9 ,25.0 ,25.6 ,23.8 ,24.4 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 10:00,25.4 ,22.9 ,25.0 ,25.6 ,23.8 ,24.4 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 11:00,25.4 ,22.8 ,24.9 ,25.5 ,23.7 ,24.4 ,23.5 ,25.3 ,22.6 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 12:00,25.4 ,22.8 ,24.9 ,25.5 ,23.7 ,24.4 ,23.5 ,25.3 ,22.5 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 13:00,25.4 ,22.9 ,24.9 ,25.5 ,23.6 ,24.4 ,23.4 ,25.3 ,22.5 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 14:00,25.4 ,22.8 ,25.0 ,25.5 ,23.6 ,24.4 ,23.4 ,25.3 ,22.5 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 15:00,25.4 ,22.8 ,25.0 ,25.5 ,23.6 ,24.4 ,23.4 ,25.2 ,22.5 ,1.9 ,2.4 ,11.4 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 16:00,25.4 ,22.8 ,25.0 ,25.5 ,23.6 ,24.4 ,23.4 ,25.2 ,22.5 ,1.9 ,2.5 ,11.4 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 17:00,25.4 ,22.8 ,24.6 ,25.5 ,23.6 ,24.4 ,23.4 ,25.2 ,22.5 ,1.9 ,2.4 ,11.4 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 18:00,25.4 ,22.8 ,24.7 ,25.5 ,23.6 ,24.3 ,23.4 ,25.2 ,22.5 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 19:00,25.4 ,22.8 ,24.8 ,25.5 ,23.5 ,24.3 ,23.4 ,25.2 ,22.5 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 20:00,25.4 ,22.8 ,24.8 ,25.5 ,23.5 ,24.3 ,23.4 ,25.2 ,22.5 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 21:00,25.3 ,22.8 ,24.9 ,25.5 ,23.6 ,24.3 ,23.3 ,25.1 ,22.5 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 22:00,25.3 ,22.8 ,24.9 ,25.5 ,23.7 ,24.3 ,23.3 ,25.1 ,22.5 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/10 23:00,25.3 ,22.7 ,24.8 ,25.5 ,23.5 ,24.3 ,23.3 ,25.2 ,22.5 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 0:00,25.3 ,22.7 ,24.8 ,25.4 ,23.5 ,24.3 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.3 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 1:00,25.3 ,22.7 ,24.8 ,25.4 ,23.5 ,24.3 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.3 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 2:00,25.3 ,22.7 ,24.9 ,25.4 ,23.5 ,24.3 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 3:00,25.3 ,22.7 ,24.8 ,25.4 ,23.5 ,24.3 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.3 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 4:00,25.3 ,22.7 ,24.9 ,25.4 ,23.5 ,24.3 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 5:00,25.3 ,22.7 ,24.7 ,25.4 ,23.5 ,24.2 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 6:00,25.3 ,22.8 ,24.8 ,25.4 ,23.4 ,24.2 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 7:00,25.3 ,22.7 ,24.8 ,25.4 ,23.4 ,24.2 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 8:00,25.2 ,22.7 ,24.8 ,25.4 ,23.4 ,24.3 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 9:00,25.2 ,22.7 ,24.7 ,25.3 ,23.4 ,24.2 ,23.3 ,25.1 ,22.4 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 10:00,25.2 ,22.7 ,24.7 ,25.3 ,23.4 ,24.2 ,23.3 ,25.0 ,22.4 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 11:00,25.2 ,22.7 ,24.7 ,25.3 ,23.4 ,24.2 ,23.2 ,25.0 ,22.3 ,1.9 ,2.4 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 12:00,25.2 ,22.7 ,24.7 ,25.3 ,23.4 ,24.2 ,23.2 ,25.0 ,22.3 ,1.9 ,2.4 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 13:00,25.1 ,22.7 ,24.7 ,25.3 ,23.4 ,24.2 ,23.2 ,25.0 ,22.3 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 14:00,25.2 ,22.7 ,24.7 ,25.3 ,23.4 ,24.2 ,23.2 ,25.0 ,22.4 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 15:00,25.1 ,22.6 ,24.7 ,25.3 ,23.4 ,24.1 ,23.2 ,25.0 ,22.3 ,1.9 ,2.5 ,11.5 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 16:00,25.1 ,22.6 ,24.7 ,25.3 ,23.4 ,24.1 ,23.2 ,25.0 ,22.3 ,1.9 ,2.5 ,11.5 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 17:00,25.1 ,22.6 ,24.7 ,25.3 ,23.4 ,24.1 ,23.2 ,25.0 ,22.3 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 18:00,25.2 ,22.8 ,24.9 ,25.3 ,23.4 ,24.1 ,23.2 ,25.0 ,22.3 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 19:00,25.1 ,22.6 ,24.7 ,25.3 ,23.4 ,24.1 ,23.2 ,25.0 ,22.3 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 20:00,25.1 ,22.6 ,24.6 ,25.3 ,23.4 ,24.1 ,23.2 ,24.9 ,22.3 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 21:00,25.1 ,22.6 ,24.6 ,25.3 ,23.4 ,24.1 ,23.2 ,24.9 ,22.3 ,1.9 ,2.4 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 22:00,25.1 ,22.6 ,24.6 ,25.3 ,23.4 ,24.1 ,23.2 ,24.9 ,22.3 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/11 23:00,25.1 ,22.6 ,24.6 ,25.3 ,23.3 ,24.1 ,23.2 ,24.9 ,22.3 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 0:00,25.1 ,22.6 ,24.6 ,25.3 ,23.3 ,24.1 ,23.2 ,24.9 ,22.3 ,1.9 ,2.5 ,11.6 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 1:00,25.1 ,22.6 ,24.6 ,25.3 ,23.4 ,24.1 ,23.1 ,24.9 ,22.3 ,1.9 ,2.5 ,11.5 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 2:00,25.1 ,22.6 ,24.6 ,25.3 ,23.3 ,24.1 ,23.1 ,24.9 ,22.3 ,1.9 ,2.5 ,11.5 ,11.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 3:00,25.1 ,22.5 ,24.6 ,25.2 ,23.3 ,24.1 ,23.1 ,25.0 ,22.3 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 4:00,25.1 ,22.5 ,24.6 ,25.2 ,23.3 ,24.1 ,23.2 ,25.0 ,22.3 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 5:00,25.1 ,22.5 ,24.6 ,25.2 ,23.3 ,24.1 ,23.1 ,24.9 ,22.3 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 6:00,25.1 ,22.5 ,24.6 ,25.2 ,23.3 ,24.1 ,23.1 ,24.9 ,22.3 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 7:00,25.1 ,22.5 ,24.5 ,25.2 ,23.3 ,24.1 ,23.1 ,24.9 ,22.3 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 8:00,25.1 ,22.5 ,24.6 ,25.2 ,23.3 ,24.1 ,23.1 ,24.9 ,22.3 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 9:00,25.1 ,22.5 ,24.5 ,25.2 ,23.3 ,24.0 ,23.1 ,24.9 ,22.3 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 10:00,25.0 ,22.5 ,24.5 ,25.2 ,23.2 ,24.0 ,23.1 ,24.9 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 11:00,25.0 ,22.4 ,24.6 ,25.1 ,23.2 ,24.0 ,23.1 ,24.9 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 12:00,25.0 ,22.5 ,24.5 ,25.1 ,23.2 ,24.0 ,23.1 ,24.9 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 13:00,25.0 ,22.5 ,24.5 ,25.1 ,23.2 ,24.0 ,23.1 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 14:00,25.0 ,22.4 ,24.5 ,25.1 ,23.2 ,24.0 ,23.0 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 15:00,25.0 ,22.4 ,24.5 ,25.1 ,23.2 ,24.0 ,23.0 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 16:00,25.0 ,22.4 ,24.5 ,25.1 ,23.2 ,24.0 ,23.1 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 17:00,25.0 ,22.4 ,24.4 ,25.1 ,23.2 ,24.0 ,23.1 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 18:00,25.0 ,22.4 ,24.5 ,25.1 ,23.1 ,24.0 ,23.0 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 19:00,24.9 ,22.4 ,24.4 ,25.1 ,23.1 ,24.0 ,23.0 ,24.8 ,22.2 ,1.9 ,2.4 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 20:00,24.9 ,22.4 ,24.4 ,25.1 ,23.1 ,24.0 ,23.0 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 21:00,25.0 ,22.5 ,24.5 ,25.1 ,23.1 ,24.0 ,23.0 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 22:00,25.0 ,22.5 ,24.4 ,25.1 ,23.1 ,24.0 ,23.0 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/12 23:00,25.0 ,22.5 ,24.4 ,25.1 ,23.1 ,23.9 ,23.0 ,24.8 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 0:00,24.9 ,22.4 ,24.4 ,25.1 ,23.1 ,23.9 ,23.0 ,24.8 ,22.2 ,1.9 ,2.4 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 1:00,24.9 ,22.3 ,24.4 ,25.1 ,23.1 ,23.9 ,23.0 ,24.7 ,22.2 ,1.9 ,2.5 ,11.5 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 2:00,24.9 ,22.3 ,24.4 ,25.1 ,23.1 ,23.9 ,23.0 ,24.7 ,22.2 ,1.9 ,2.5 ,11.4 ,11.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 3:00,24.9 ,22.3 ,24.4 ,25.1 ,23.1 ,23.9 ,23.0 ,24.7 ,22.1 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 4:00,24.9 ,22.3 ,24.4 ,25.1 ,23.1 ,23.9 ,23.0 ,24.7 ,22.1 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 5:00,24.9 ,22.3 ,24.4 ,25.1 ,23.1 ,23.9 ,22.9 ,24.7 ,22.1 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 6:00,24.9 ,22.3 ,24.4 ,25.0 ,23.1 ,23.9 ,22.9 ,24.7 ,22.1 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 7:00,24.9 ,22.3 ,24.4 ,25.0 ,23.1 ,23.9 ,23.0 ,24.7 ,22.1 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 8:00,24.9 ,22.3 ,24.3 ,25.0 ,23.1 ,23.9 ,22.9 ,24.7 ,22.1 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 9:00,24.9 ,22.3 ,24.3 ,25.0 ,23.1 ,23.9 ,22.9 ,24.7 ,22.1 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 10:00,24.9 ,22.3 ,24.3 ,25.0 ,23.1 ,23.9 ,22.9 ,24.7 ,22.1 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 11:00,24.9 ,22.3 ,24.3 ,25.0 ,23.1 ,23.9 ,22.9 ,24.7 ,22.1 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 12:00,24.9 ,22.3 ,24.3 ,25.0 ,23.1 ,23.9 ,22.9 ,24.7 ,22.1 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 13:00,24.8 ,22.3 ,24.3 ,25.0 ,23.0 ,23.8 ,22.9 ,24.7 ,22.1 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 14:00,24.8 ,22.3 ,24.3 ,25.0 ,23.0 ,23.8 ,22.9 ,24.7 ,22.1 ,1.9 ,2.4 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 15:00,24.8 ,22.3 ,24.3 ,25.0 ,23.0 ,23.8 ,22.9 ,24.7 ,22.1 ,1.9 ,2.5 ,11.4 ,11.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 16:00,24.8 ,22.2 ,24.3 ,24.9 ,23.0 ,23.8 ,22.9 ,24.6 ,22.0 ,1.9 ,2.5 ,11.3 ,11.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 17:00,24.8 ,22.3 ,24.3 ,25.0 ,23.0 ,23.8 ,22.9 ,24.7 ,22.0 ,1.9 ,2.4 ,11.3 ,11.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 18:00,24.8 ,22.2 ,24.2 ,24.9 ,23.0 ,23.8 ,22.9 ,24.6 ,22.0 ,1.9 ,2.5 ,11.3 ,11.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 19:00,24.8 ,22.2 ,24.0 ,24.9 ,23.0 ,23.8 ,22.9 ,24.6 ,22.0 ,1.9 ,2.4 ,11.3 ,11.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 20:00,24.8 ,22.2 ,24.0 ,24.9 ,23.0 ,23.8 ,22.9 ,24.6 ,22.0 ,1.9 ,2.4 ,11.3 ,11.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 21:00,24.8 ,22.2 ,24.1 ,24.9 ,23.0 ,23.8 ,22.9 ,24.6 ,22.0 ,1.9 ,2.5 ,11.3 ,11.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 22:00,24.8 ,22.2 ,24.1 ,24.9 ,23.0 ,23.8 ,22.9 ,24.6 ,22.0 ,1.9 ,2.5 ,11.2 ,11.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/13 23:00,24.8 ,22.2 ,24.1 ,24.9 ,23.0 ,23.8 ,22.9 ,24.6 ,22.0 ,1.9 ,2.4 ,11.2 ,11.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 0:00,24.7 ,22.2 ,24.0 ,24.9 ,23.0 ,23.8 ,22.9 ,24.6 ,22.0 ,1.9 ,2.5 ,11.2 ,11.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 1:00,24.7 ,22.2 ,24.0 ,24.9 ,22.9 ,23.7 ,22.8 ,24.6 ,22.0 ,1.9 ,2.4 ,11.2 ,11.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 2:00,24.7 ,22.2 ,24.0 ,24.9 ,23.0 ,23.8 ,22.8 ,24.6 ,22.0 ,1.9 ,2.4 ,11.1 ,11.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 3:00,24.7 ,22.2 ,24.0 ,24.9 ,22.9 ,23.8 ,22.8 ,24.6 ,22.0 ,1.9 ,2.4 ,11.1 ,11.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 4:00,24.7 ,22.2 ,24.0 ,24.9 ,22.9 ,23.7 ,22.8 ,24.6 ,22.0 ,1.9 ,2.4 ,11.1 ,11.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 5:00,24.7 ,22.2 ,24.0 ,24.9 ,22.9 ,23.7 ,22.8 ,24.6 ,22.0 ,1.9 ,2.4 ,11.1 ,11.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 6:00,24.7 ,22.2 ,24.0 ,24.9 ,22.9 ,23.7 ,22.8 ,24.6 ,22.0 ,1.9 ,2.5 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 7:00,24.7 ,22.2 ,24.1 ,24.9 ,22.9 ,23.7 ,22.8 ,24.5 ,21.9 ,1.9 ,2.4 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 8:00,24.7 ,22.1 ,24.1 ,24.9 ,22.9 ,23.7 ,22.8 ,24.5 ,22.0 ,1.9 ,2.4 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 9:00,24.7 ,22.1 ,24.1 ,24.9 ,22.9 ,23.7 ,22.8 ,24.5 ,21.9 ,1.9 ,2.4 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 10:00,24.7 ,22.1 ,24.1 ,24.8 ,22.9 ,23.7 ,22.8 ,24.5 ,21.9 ,1.9 ,2.5 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 11:00,24.7 ,22.1 ,24.1 ,24.8 ,23.1 ,23.7 ,22.8 ,24.5 ,21.9 ,1.9 ,2.5 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 12:00,24.7 ,22.1 ,24.1 ,24.8 ,23.1 ,23.7 ,22.7 ,24.5 ,21.9 ,1.9 ,2.4 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 13:00,24.6 ,22.1 ,24.1 ,24.8 ,22.9 ,23.7 ,22.8 ,24.5 ,21.9 ,1.9 ,2.4 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 14:00,24.6 ,22.1 ,24.1 ,24.8 ,22.9 ,23.7 ,22.7 ,24.5 ,21.9 ,1.9 ,2.4 ,11.0 ,11.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 15:00,24.6 ,22.1 ,24.1 ,24.8 ,22.9 ,23.7 ,22.7 ,24.5 ,21.9 ,1.9 ,2.5 ,10.9 ,10.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 16:00,24.6 ,22.1 ,24.1 ,24.7 ,22.9 ,23.7 ,22.7 ,24.5 ,21.9 ,1.9 ,2.4 ,10.9 ,10.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 17:00,24.6 ,22.1 ,24.0 ,24.8 ,22.9 ,23.7 ,22.7 ,24.5 ,21.9 ,1.9 ,2.4 ,10.9 ,10.9 ,ND,3.0E-01,ND,3.0E-01,""
