,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
2014/12/14 18:00,24.6 ,22.1 ,24.0 ,24.7 ,22.9 ,23.7 ,22.7 ,24.5 ,21.9 ,1.9 ,2.4 ,10.9 ,10.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 19:00,24.6 ,22.1 ,24.0 ,24.7 ,22.9 ,23.6 ,22.7 ,24.5 ,21.8 ,1.9 ,2.4 ,10.9 ,10.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 20:00,24.6 ,22.0 ,24.0 ,24.7 ,22.9 ,23.6 ,22.7 ,24.4 ,21.8 ,1.9 ,2.4 ,10.9 ,10.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 21:00,24.6 ,22.0 ,24.0 ,24.7 ,22.9 ,23.7 ,22.7 ,24.4 ,21.8 ,1.9 ,2.4 ,10.8 ,10.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 22:00,24.6 ,22.0 ,24.0 ,24.7 ,22.8 ,23.7 ,22.7 ,24.4 ,21.8 ,1.9 ,2.4 ,10.8 ,10.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/14 23:00,24.6 ,22.0 ,24.0 ,24.7 ,22.9 ,23.7 ,22.6 ,24.4 ,21.8 ,1.9 ,2.4 ,10.8 ,10.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 0:00,24.6 ,22.0 ,24.0 ,24.7 ,22.8 ,23.6 ,22.6 ,24.4 ,21.8 ,1.9 ,2.4 ,10.7 ,10.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 1:00,24.6 ,22.0 ,24.0 ,24.7 ,22.8 ,23.6 ,22.7 ,24.4 ,21.8 ,1.9 ,2.4 ,10.7 ,10.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 2:00,24.6 ,22.0 ,24.0 ,24.7 ,22.8 ,23.6 ,22.6 ,24.4 ,21.8 ,1.9 ,2.4 ,10.7 ,10.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 3:00,24.6 ,22.0 ,24.0 ,24.7 ,22.8 ,23.6 ,22.6 ,24.4 ,21.7 ,1.9 ,2.4 ,10.7 ,10.7 ,3.2E-01,3.0E-01,ND,3.0E-01,""
2014/12/15 4:00,24.5 ,22.0 ,24.0 ,24.7 ,22.8 ,23.6 ,22.6 ,24.4 ,21.7 ,1.9 ,2.4 ,10.6 ,10.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 5:00,24.5 ,21.9 ,24.0 ,24.7 ,22.8 ,23.5 ,22.5 ,24.3 ,21.7 ,1.9 ,2.4 ,10.6 ,10.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 6:00,24.5 ,21.9 ,23.9 ,24.7 ,22.7 ,23.5 ,22.5 ,24.3 ,21.5 ,1.9 ,2.4 ,10.6 ,10.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 7:00,24.5 ,21.9 ,23.9 ,24.6 ,22.7 ,23.5 ,22.4 ,24.3 ,21.5 ,1.9 ,2.4 ,10.6 ,10.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 8:00,24.4 ,21.9 ,23.9 ,24.6 ,22.7 ,23.5 ,22.4 ,24.2 ,21.5 ,1.9 ,2.4 ,10.6 ,10.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 9:00,24.4 ,21.9 ,23.8 ,24.6 ,22.7 ,23.5 ,22.4 ,24.2 ,21.5 ,1.9 ,2.4 ,10.6 ,10.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 10:00,24.4 ,21.9 ,23.8 ,24.6 ,22.7 ,23.5 ,22.4 ,24.2 ,21.5 ,1.9 ,2.4 ,10.6 ,10.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 11:00,24.4 ,21.9 ,23.8 ,24.6 ,22.7 ,23.5 ,22.4 ,24.2 ,21.5 ,1.9 ,2.4 ,10.6 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 12:00,24.4 ,21.8 ,23.8 ,24.6 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,1.9 ,2.4 ,10.6 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 13:00,24.4 ,21.9 ,23.8 ,24.6 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,1.9 ,2.4 ,10.6 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 14:00,24.4 ,21.8 ,23.8 ,24.6 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.0 ,2.4 ,10.6 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 15:00,24.4 ,21.9 ,23.8 ,24.6 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.5 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 16:00,24.4 ,21.8 ,23.8 ,24.6 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.5 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 17:00,24.4 ,21.8 ,23.8 ,24.5 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.5 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 18:00,24.4 ,21.8 ,23.8 ,24.6 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.5 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 19:00,24.4 ,21.9 ,23.8 ,24.6 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.5 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 20:00,24.4 ,21.8 ,23.8 ,24.5 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.5 ,10.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 21:00,24.4 ,21.8 ,23.8 ,24.5 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.4 ,10.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 22:00,24.3 ,21.7 ,23.8 ,24.5 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.4 ,10.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/15 23:00,24.3 ,21.8 ,23.8 ,24.5 ,22.7 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.4 ,10.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 0:00,24.3 ,21.8 ,23.7 ,24.5 ,22.6 ,23.4 ,22.4 ,24.2 ,21.5 ,2.1 ,2.4 ,10.4 ,10.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 1:00,24.3 ,21.8 ,23.7 ,24.5 ,22.6 ,23.4 ,22.3 ,24.1 ,21.5 ,2.1 ,2.4 ,10.4 ,10.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 2:00,24.3 ,21.8 ,23.7 ,24.5 ,22.6 ,23.3 ,22.3 ,24.1 ,21.5 ,2.1 ,2.4 ,10.3 ,10.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 3:00,24.3 ,21.8 ,23.7 ,24.5 ,22.6 ,23.3 ,22.3 ,24.1 ,21.5 ,2.1 ,2.4 ,10.3 ,10.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 4:00,24.3 ,21.8 ,23.7 ,24.5 ,22.6 ,23.3 ,22.3 ,24.1 ,21.5 ,2.1 ,2.4 ,10.3 ,10.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 5:00,24.3 ,21.7 ,23.7 ,24.5 ,22.5 ,23.3 ,22.3 ,24.1 ,21.4 ,2.1 ,2.4 ,10.3 ,10.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 6:00,24.2 ,21.7 ,23.6 ,24.4 ,22.5 ,23.3 ,22.2 ,24.0 ,21.3 ,2.1 ,2.4 ,10.3 ,10.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 7:00,24.2 ,21.8 ,23.6 ,24.4 ,22.5 ,23.3 ,22.2 ,24.0 ,21.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 8:00,24.2 ,21.7 ,23.6 ,24.4 ,22.5 ,23.3 ,22.1 ,24.0 ,21.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 9:00,24.2 ,21.8 ,23.5 ,24.4 ,22.5 ,23.2 ,22.1 ,24.0 ,21.1 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 10:00,24.1 ,21.5 ,23.5 ,24.4 ,22.5 ,23.2 ,22.1 ,24.0 ,21.1 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 11:00,24.1 ,21.5 ,23.5 ,24.4 ,22.4 ,23.2 ,22.1 ,23.9 ,21.1 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 12:00,24.1 ,21.5 ,23.4 ,24.4 ,22.6 ,23.2 ,22.1 ,23.9 ,21.1 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 13:00,24.1 ,21.5 ,23.5 ,24.3 ,22.4 ,23.2 ,22.1 ,23.9 ,21.1 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 14:00,24.1 ,21.5 ,23.5 ,24.3 ,22.4 ,23.1 ,22.1 ,23.9 ,21.1 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 15:00,24.1 ,21.5 ,23.6 ,24.3 ,22.4 ,23.2 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 16:00,24.1 ,21.5 ,23.6 ,24.3 ,22.3 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 17:00,24.1 ,21.5 ,23.7 ,24.3 ,22.3 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 18:00,24.1 ,21.5 ,23.6 ,24.3 ,22.4 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.2 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 19:00,24.1 ,21.5 ,23.6 ,24.3 ,22.4 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 20:00,24.1 ,21.5 ,23.6 ,24.3 ,22.3 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,3.1E-01,3.0E-01,ND,3.0E-01,""
2014/12/16 21:00,24.1 ,21.5 ,23.6 ,24.3 ,22.4 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 22:00,24.1 ,21.5 ,23.6 ,24.3 ,22.4 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/16 23:00,24.0 ,21.5 ,23.6 ,24.3 ,22.4 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 0:00,24.0 ,21.5 ,23.6 ,24.2 ,22.4 ,23.1 ,22.1 ,23.9 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 1:00,24.0 ,21.5 ,23.5 ,24.2 ,22.3 ,23.1 ,22.1 ,23.8 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 2:00,24.0 ,21.5 ,23.5 ,24.2 ,22.3 ,23.1 ,22.1 ,23.8 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 3:00,24.0 ,21.4 ,23.5 ,24.2 ,22.3 ,23.1 ,22.1 ,23.8 ,21.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 4:00,24.0 ,21.4 ,23.5 ,24.2 ,22.3 ,23.1 ,22.1 ,23.8 ,21.1 ,2.0 ,2.4 ,10.1 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 5:00,24.0 ,21.4 ,23.5 ,24.2 ,22.3 ,23.1 ,22.1 ,23.8 ,21.2 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 6:00,24.0 ,21.4 ,23.5 ,24.2 ,22.3 ,23.1 ,22.1 ,23.8 ,21.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 7:00,24.0 ,21.4 ,23.5 ,24.2 ,22.3 ,23.1 ,22.0 ,23.8 ,21.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 8:00,24.0 ,21.4 ,23.5 ,24.2 ,22.3 ,23.1 ,22.0 ,23.8 ,21.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 9:00,23.9 ,21.3 ,23.5 ,24.1 ,22.3 ,23.0 ,21.9 ,23.7 ,21.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 10:00,23.9 ,21.3 ,23.4 ,24.1 ,22.2 ,23.0 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 11:00,23.9 ,21.3 ,23.4 ,24.3 ,22.5 ,23.2 ,22.0 ,23.8 ,21.1 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 12:00,23.9 ,21.3 ,23.5 ,24.1 ,22.2 ,23.0 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,10.0 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 13:00,23.9 ,21.3 ,23.5 ,24.1 ,22.2 ,23.0 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,10.0 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 14:00,23.9 ,21.3 ,23.4 ,24.1 ,22.2 ,23.0 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,10.0 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 15:00,23.9 ,21.3 ,23.4 ,24.1 ,22.2 ,23.0 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 16:00,23.8 ,21.3 ,23.4 ,24.0 ,22.2 ,22.9 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 17:00,23.8 ,21.3 ,23.4 ,24.0 ,22.2 ,22.9 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 18:00,23.8 ,21.3 ,23.4 ,24.0 ,22.2 ,22.9 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 19:00,23.8 ,21.3 ,23.4 ,24.0 ,22.2 ,22.9 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 20:00,23.8 ,21.2 ,23.3 ,24.0 ,22.1 ,22.9 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.9 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 21:00,23.8 ,21.3 ,23.3 ,24.0 ,22.1 ,22.9 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 22:00,23.8 ,21.2 ,23.3 ,24.0 ,22.1 ,22.9 ,21.9 ,23.7 ,21.0 ,2.1 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/17 23:00,23.8 ,21.2 ,23.3 ,24.0 ,22.1 ,22.9 ,21.9 ,23.6 ,20.9 ,2.1 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 0:00,23.8 ,21.2 ,23.3 ,24.0 ,22.1 ,22.9 ,21.9 ,23.6 ,20.9 ,2.1 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 1:00,23.8 ,21.3 ,23.3 ,24.0 ,22.1 ,22.9 ,21.9 ,23.6 ,20.9 ,2.0 ,2.4 ,9.8 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 2:00,23.8 ,21.2 ,23.3 ,23.9 ,22.1 ,22.9 ,21.8 ,23.6 ,20.9 ,2.0 ,2.4 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 3:00,23.7 ,21.2 ,23.3 ,23.9 ,22.1 ,22.9 ,21.8 ,23.6 ,20.9 ,2.0 ,2.4 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 4:00,23.7 ,21.2 ,23.3 ,23.9 ,22.1 ,22.9 ,21.8 ,23.6 ,20.9 ,2.0 ,2.4 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 5:00,23.7 ,21.2 ,23.3 ,23.9 ,22.1 ,22.8 ,21.8 ,23.6 ,20.9 ,2.1 ,2.4 ,9.7 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 6:00,23.7 ,21.2 ,23.3 ,23.9 ,22.0 ,22.8 ,21.7 ,23.5 ,20.8 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 7:00,23.7 ,21.1 ,23.2 ,23.9 ,22.0 ,22.8 ,21.6 ,23.5 ,20.7 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 8:00,23.6 ,21.0 ,23.2 ,23.9 ,21.9 ,22.7 ,21.5 ,23.5 ,20.6 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 9:00,23.5 ,21.0 ,23.1 ,23.8 ,21.9 ,22.7 ,21.5 ,23.4 ,20.5 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 10:00,23.5 ,21.0 ,23.1 ,23.8 ,21.9 ,22.7 ,21.5 ,23.4 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 11:00,23.6 ,21.0 ,23.1 ,23.8 ,21.9 ,22.7 ,21.5 ,23.4 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 12:00,23.6 ,21.0 ,23.1 ,23.8 ,21.9 ,22.7 ,21.5 ,23.4 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 13:00,23.6 ,21.0 ,23.2 ,23.8 ,21.9 ,22.7 ,21.5 ,23.4 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 14:00,23.6 ,21.0 ,23.1 ,23.7 ,21.9 ,22.7 ,21.5 ,23.4 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 15:00,23.6 ,21.0 ,23.1 ,23.8 ,21.9 ,22.7 ,21.5 ,23.4 ,20.5 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 16:00,23.6 ,21.0 ,23.1 ,23.8 ,21.9 ,22.7 ,21.5 ,23.4 ,20.5 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 17:00,23.6 ,21.0 ,23.1 ,23.7 ,21.9 ,22.7 ,21.5 ,23.4 ,20.5 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 18:00,23.5 ,21.0 ,23.1 ,23.7 ,21.9 ,22.7 ,21.5 ,23.4 ,20.5 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 19:00,23.5 ,21.0 ,23.1 ,23.7 ,21.9 ,22.7 ,21.6 ,23.4 ,20.6 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 20:00,23.5 ,21.0 ,23.1 ,23.7 ,21.9 ,22.7 ,21.6 ,23.4 ,20.6 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 21:00,23.5 ,21.0 ,23.1 ,23.7 ,21.9 ,22.7 ,21.5 ,23.4 ,20.6 ,2.0 ,2.4 ,9.6 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 22:00,23.5 ,21.0 ,23.1 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.1 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/18 23:00,23.5 ,21.0 ,23.1 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 0:00,23.5 ,20.9 ,23.0 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 1:00,23.5 ,20.9 ,23.0 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 2:00,23.5 ,20.9 ,23.0 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 3:00,23.5 ,20.9 ,23.0 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 4:00,23.5 ,20.9 ,23.0 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 5:00,23.5 ,20.9 ,23.0 ,23.7 ,21.8 ,22.6 ,21.5 ,23.3 ,20.6 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 6:00,23.5 ,20.9 ,23.0 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.1 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 7:00,23.5 ,20.8 ,22.9 ,23.7 ,21.9 ,22.6 ,21.5 ,23.3 ,20.6 ,2.1 ,2.4 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 8:00,23.4 ,20.8 ,23.0 ,23.6 ,21.8 ,22.5 ,21.4 ,23.3 ,20.5 ,2.0 ,2.4 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 9:00,23.4 ,20.8 ,22.9 ,23.6 ,21.8 ,22.5 ,21.3 ,23.2 ,20.4 ,2.1 ,2.4 ,9.5 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 10:00,23.4 ,20.8 ,22.9 ,23.6 ,21.8 ,22.5 ,21.3 ,23.2 ,20.4 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 11:00,23.3 ,20.8 ,22.9 ,23.6 ,21.8 ,22.5 ,21.4 ,23.2 ,20.4 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 12:00,23.4 ,20.8 ,22.9 ,23.5 ,21.8 ,22.5 ,21.4 ,23.2 ,20.4 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 13:00,23.4 ,20.8 ,22.9 ,23.5 ,21.8 ,22.5 ,21.3 ,23.2 ,20.4 ,2.1 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 14:00,23.4 ,20.7 ,22.9 ,23.5 ,21.8 ,22.5 ,21.3 ,23.2 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 15:00,23.3 ,20.7 ,22.9 ,23.5 ,21.7 ,22.5 ,21.3 ,23.1 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 16:00,23.3 ,20.7 ,22.8 ,23.6 ,21.7 ,22.5 ,21.4 ,23.2 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 17:00,23.3 ,20.7 ,22.9 ,23.5 ,21.7 ,22.5 ,21.4 ,23.2 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 18:00,23.3 ,20.7 ,22.8 ,23.5 ,21.7 ,22.5 ,21.4 ,23.2 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 19:00,23.3 ,20.7 ,22.8 ,23.5 ,21.8 ,22.4 ,21.3 ,23.1 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 20:00,23.3 ,20.7 ,22.8 ,23.5 ,21.7 ,22.4 ,21.3 ,23.1 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 21:00,23.3 ,20.7 ,22.8 ,23.5 ,21.7 ,22.4 ,21.3 ,23.1 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 22:00,23.3 ,20.7 ,22.7 ,23.5 ,21.7 ,22.4 ,21.3 ,23.1 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/19 23:00,23.3 ,20.7 ,22.8 ,23.5 ,21.6 ,22.4 ,21.3 ,23.1 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 0:00,23.3 ,20.7 ,22.8 ,23.5 ,21.6 ,22.4 ,21.3 ,23.1 ,20.4 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 1:00,23.3 ,20.7 ,22.7 ,23.5 ,21.6 ,22.4 ,21.3 ,23.1 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 2:00,23.3 ,20.7 ,22.7 ,23.5 ,21.6 ,22.4 ,21.3 ,23.1 ,20.4 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 3:00,23.3 ,20.6 ,22.7 ,23.5 ,21.6 ,22.3 ,21.3 ,23.1 ,20.4 ,2.1 ,2.4 ,9.6 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 4:00,23.3 ,20.6 ,22.7 ,23.5 ,21.6 ,22.3 ,21.3 ,23.1 ,20.4 ,2.1 ,2.4 ,9.6 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 5:00,23.3 ,20.6 ,22.7 ,23.4 ,21.5 ,22.3 ,21.3 ,23.1 ,20.4 ,2.0 ,2.4 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 6:00,23.2 ,20.6 ,22.8 ,23.4 ,21.5 ,22.3 ,21.3 ,23.1 ,20.4 ,2.0 ,2.4 ,9.6 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 7:00,23.2 ,20.6 ,22.7 ,23.4 ,21.5 ,22.3 ,21.2 ,23.1 ,20.3 ,2.1 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 8:00,23.2 ,20.6 ,22.6 ,23.4 ,21.5 ,22.3 ,21.2 ,23.1 ,20.3 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 9:00,23.2 ,20.6 ,22.7 ,23.4 ,21.5 ,22.3 ,21.2 ,23.1 ,20.3 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 10:00,23.2 ,20.6 ,22.6 ,23.4 ,21.5 ,22.2 ,21.2 ,23.0 ,20.3 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 11:00,23.2 ,20.6 ,22.6 ,23.3 ,21.5 ,22.2 ,21.2 ,23.0 ,20.3 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 12:00,23.2 ,20.6 ,22.6 ,23.4 ,21.5 ,22.3 ,21.2 ,23.0 ,20.3 ,2.0 ,2.4 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 13:00,23.1 ,20.5 ,22.6 ,23.3 ,21.4 ,22.2 ,21.2 ,23.0 ,20.3 ,2.1 ,2.4 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 14:00,23.1 ,20.5 ,22.6 ,23.3 ,21.4 ,22.2 ,21.2 ,23.0 ,20.3 ,2.0 ,2.4 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 15:00,23.1 ,20.5 ,22.7 ,23.3 ,21.5 ,22.2 ,21.2 ,23.0 ,20.3 ,2.1 ,2.4 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 16:00,23.1 ,20.5 ,22.6 ,23.3 ,21.4 ,22.2 ,21.2 ,22.9 ,20.3 ,2.0 ,2.4 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 17:00,23.1 ,20.5 ,22.6 ,23.3 ,21.4 ,22.2 ,21.2 ,22.9 ,20.3 ,2.0 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 18:00,23.1 ,20.5 ,22.6 ,23.3 ,21.4 ,22.2 ,21.2 ,22.9 ,20.3 ,2.0 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 19:00,23.1 ,20.6 ,22.6 ,23.3 ,21.3 ,22.1 ,21.2 ,22.9 ,20.3 ,2.1 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 20:00,23.1 ,20.6 ,22.6 ,23.3 ,21.3 ,22.1 ,21.1 ,22.9 ,20.3 ,2.0 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 21:00,23.1 ,20.5 ,22.6 ,23.3 ,21.3 ,22.1 ,21.2 ,22.9 ,20.3 ,2.1 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 22:00,23.1 ,20.5 ,22.6 ,23.3 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.1 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/20 23:00,23.1 ,20.5 ,22.7 ,23.3 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.0 ,2.4 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 0:00,23.1 ,20.4 ,22.6 ,23.3 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 1:00,23.1 ,20.4 ,22.6 ,23.3 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 2:00,23.1 ,20.4 ,22.6 ,23.3 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.0 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 3:00,23.1 ,20.4 ,22.6 ,23.2 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 4:00,23.1 ,20.3 ,22.6 ,23.2 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 5:00,23.1 ,20.4 ,22.6 ,23.2 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 6:00,23.1 ,20.3 ,22.6 ,23.2 ,21.3 ,22.2 ,21.2 ,22.9 ,20.3 ,2.0 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 7:00,23.1 ,20.3 ,22.6 ,23.2 ,21.3 ,22.2 ,21.1 ,22.9 ,20.3 ,2.0 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 8:00,23.0 ,20.3 ,22.6 ,23.2 ,21.3 ,22.2 ,21.1 ,22.9 ,20.3 ,2.0 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 9:00,23.0 ,20.3 ,22.6 ,23.2 ,21.2 ,22.2 ,21.1 ,22.9 ,20.3 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 10:00,23.0 ,20.3 ,22.5 ,23.2 ,21.2 ,22.1 ,21.1 ,22.9 ,20.3 ,2.0 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 11:00,23.0 ,20.4 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.9 ,20.3 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 12:00,23.0 ,20.4 ,22.5 ,23.2 ,21.2 ,22.1 ,21.1 ,22.9 ,20.3 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 13:00,23.0 ,20.4 ,22.6 ,23.2 ,21.2 ,22.1 ,21.1 ,22.9 ,20.3 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 14:00,23.0 ,20.4 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.9 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 15:00,23.0 ,20.4 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.9 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 16:00,23.0 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.9 ,20.3 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 17:00,23.0 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 18:00,23.0 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.3 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 19:00,23.0 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.3 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 20:00,23.0 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 21:00,23.0 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 22:00,23.0 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/21 23:00,23.0 ,20.3 ,22.5 ,23.1 ,21.1 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.2 ,10.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 0:00,23.0 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.2 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 1:00,22.9 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 2:00,22.9 ,20.3 ,22.5 ,23.1 ,21.2 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 3:00,22.9 ,20.2 ,22.4 ,23.1 ,21.1 ,22.1 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 4:00,22.9 ,20.2 ,22.4 ,23.1 ,21.1 ,22.0 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 5:00,22.9 ,20.2 ,22.4 ,23.1 ,21.1 ,22.0 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 6:00,22.9 ,20.3 ,22.4 ,23.1 ,21.1 ,22.0 ,21.1 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 7:00,22.9 ,20.3 ,22.4 ,23.1 ,21.2 ,22.0 ,21.0 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 8:00,22.9 ,20.4 ,22.4 ,23.1 ,21.1 ,22.0 ,21.0 ,22.8 ,20.2 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 9:00,22.9 ,20.3 ,22.4 ,23.1 ,21.1 ,22.0 ,21.0 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 10:00,22.9 ,20.2 ,22.4 ,23.1 ,21.1 ,22.0 ,21.0 ,22.8 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 11:00,22.9 ,20.2 ,22.4 ,23.1 ,21.1 ,22.0 ,21.0 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 12:00,22.9 ,20.2 ,22.4 ,23.1 ,21.1 ,22.0 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 13:00,22.9 ,20.2 ,22.4 ,23.1 ,21.1 ,22.0 ,21.0 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 14:00,22.9 ,20.2 ,22.4 ,23.0 ,21.1 ,22.0 ,21.0 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 15:00,22.9 ,20.1 ,22.4 ,23.0 ,21.0 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 16:00,22.9 ,20.1 ,22.3 ,23.0 ,21.2 ,21.9 ,21.0 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 17:00,22.9 ,20.1 ,22.4 ,23.0 ,21.6 ,22.0 ,21.0 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 18:00,22.8 ,20.1 ,22.3 ,23.1 ,21.3 ,22.0 ,21.0 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 19:00,22.8 ,20.1 ,22.4 ,23.0 ,21.3 ,22.0 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 20:00,22.8 ,20.1 ,22.4 ,23.0 ,21.3 ,22.0 ,21.0 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 21:00,22.8 ,20.1 ,22.3 ,23.0 ,21.4 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 22:00,22.8 ,20.1 ,22.3 ,23.0 ,21.4 ,22.0 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/22 23:00,22.8 ,20.1 ,22.3 ,23.0 ,21.2 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 0:00,22.8 ,20.1 ,22.3 ,23.0 ,21.0 ,22.0 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.1 ,10.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 1:00,22.8 ,20.1 ,22.3 ,23.0 ,21.0 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 2:00,22.8 ,20.1 ,22.3 ,23.0 ,21.0 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 3:00,22.8 ,20.1 ,22.3 ,23.0 ,21.0 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 4:00,22.8 ,20.1 ,22.3 ,23.0 ,21.0 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 5:00,22.8 ,20.1 ,22.3 ,22.9 ,21.0 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 6:00,22.8 ,20.1 ,22.3 ,23.0 ,21.0 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 7:00,22.8 ,20.1 ,22.3 ,23.0 ,21.0 ,21.9 ,20.9 ,22.7 ,20.1 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 8:00,22.8 ,20.1 ,22.3 ,22.9 ,20.9 ,21.9 ,20.8 ,22.6 ,20.0 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 9:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.9 ,20.8 ,22.6 ,20.0 ,2.1 ,2.4 ,10.0 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 10:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 11:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 12:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 13:00,22.7 ,20.0 ,22.4 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 14:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 15:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 16:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.9 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 17:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 18:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 19:00,22.7 ,20.0 ,22.2 ,22.9 ,20.9 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 20:00,22.7 ,20.0 ,22.2 ,22.9 ,20.8 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 21:00,22.7 ,20.0 ,22.1 ,22.9 ,20.8 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 22:00,22.7 ,20.0 ,22.2 ,22.9 ,20.8 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/23 23:00,22.7 ,20.1 ,22.2 ,22.8 ,20.8 ,21.8 ,20.8 ,22.6 ,19.9 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 0:00,22.7 ,20.1 ,22.1 ,22.8 ,20.8 ,21.8 ,20.7 ,22.5 ,19.9 ,2.1 ,2.4 ,10.0 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 1:00,22.7 ,20.0 ,22.2 ,22.8 ,20.8 ,21.8 ,20.8 ,22.6 ,19.9 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 2:00,22.7 ,20.0 ,22.1 ,22.8 ,20.8 ,21.8 ,20.8 ,22.6 ,20.0 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 3:00,22.7 ,20.0 ,22.2 ,22.8 ,20.8 ,21.8 ,20.8 ,22.5 ,19.9 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 4:00,22.6 ,19.9 ,22.1 ,22.8 ,20.8 ,21.7 ,20.7 ,22.5 ,19.9 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 5:00,22.6 ,19.9 ,22.1 ,22.8 ,20.8 ,21.7 ,20.8 ,22.5 ,19.9 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 6:00,22.6 ,19.9 ,22.1 ,22.8 ,20.8 ,21.8 ,20.7 ,22.5 ,19.9 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 7:00,22.6 ,19.9 ,22.1 ,22.8 ,20.8 ,21.8 ,20.7 ,22.5 ,19.9 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 8:00,22.6 ,19.9 ,22.1 ,22.8 ,20.8 ,21.7 ,20.6 ,22.5 ,19.8 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 9:00,22.6 ,19.9 ,22.1 ,22.8 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 10:00,22.6 ,19.9 ,22.1 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 11:00,22.6 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 12:00,22.6 ,19.9 ,21.9 ,22.8 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 13:00,22.6 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.1 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 14:00,22.6 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.7 ,22.4 ,19.8 ,2.0 ,2.4 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 15:00,22.6 ,19.9 ,22.0 ,22.7 ,20.6 ,21.7 ,20.7 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 16:00,22.6 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.7 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 17:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.7 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 18:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.7 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 19:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 20:00,22.5 ,19.9 ,22.1 ,22.7 ,20.7 ,21.7 ,20.7 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 21:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.7 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 22:00,22.5 ,19.9 ,22.1 ,22.7 ,20.6 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/24 23:00,22.5 ,19.9 ,22.1 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 0:00,22.5 ,19.9 ,22.1 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 1:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 2:00,22.5 ,19.9 ,22.0 ,22.7 ,20.6 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 3:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 4:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 5:00,22.5 ,19.9 ,21.9 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 6:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 7:00,22.5 ,19.9 ,22.0 ,22.6 ,20.6 ,21.7 ,20.6 ,22.3 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 8:00,22.5 ,20.0 ,22.0 ,22.7 ,20.7 ,21.7 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 9:00,22.5 ,19.9 ,22.0 ,22.6 ,20.6 ,21.6 ,20.6 ,22.3 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 10:00,22.4 ,19.9 ,22.0 ,22.6 ,20.7 ,21.6 ,20.6 ,22.4 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 11:00,22.5 ,19.9 ,22.0 ,22.7 ,20.7 ,21.6 ,20.6 ,22.3 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 12:00,22.5 ,19.9 ,22.1 ,22.6 ,20.7 ,21.6 ,20.6 ,22.3 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 13:00,22.5 ,19.9 ,22.1 ,22.6 ,20.7 ,21.6 ,20.6 ,22.3 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 14:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.6 ,20.6 ,22.3 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 15:00,22.4 ,19.9 ,22.0 ,22.6 ,20.7 ,21.6 ,20.6 ,22.3 ,19.8 ,2.0 ,2.4 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 16:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.5 ,20.5 ,22.3 ,19.8 ,2.0 ,2.2 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 17:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.5 ,20.6 ,22.3 ,19.7 ,2.0 ,2.2 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 18:00,22.4 ,19.9 ,21.9 ,22.6 ,20.6 ,21.5 ,20.6 ,22.3 ,19.7 ,2.0 ,2.2 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 19:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.5 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 20:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.5 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 21:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.5 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 22:00,22.4 ,19.9 ,22.0 ,22.6 ,20.7 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,10.0 ,10.0 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/25 23:00,22.4 ,19.9 ,22.0 ,22.6 ,20.7 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,10.0 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 0:00,22.4 ,19.8 ,22.0 ,22.6 ,20.7 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 1:00,22.4 ,19.8 ,22.0 ,22.6 ,20.7 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 2:00,22.4 ,19.8 ,22.0 ,22.6 ,20.7 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 3:00,22.4 ,19.8 ,21.9 ,22.6 ,20.7 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 4:00,22.4 ,19.8 ,22.0 ,22.6 ,20.6 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,9.9 ,9.9 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 5:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,9.9 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 6:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.5 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 7:00,22.4 ,19.9 ,21.9 ,22.5 ,20.6 ,21.5 ,20.5 ,22.2 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 8:00,22.4 ,19.9 ,22.0 ,22.6 ,20.6 ,21.6 ,20.5 ,22.3 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 9:00,22.4 ,19.9 ,21.9 ,22.5 ,20.6 ,21.5 ,20.5 ,22.2 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 10:00,22.4 ,19.9 ,21.9 ,22.5 ,20.6 ,21.5 ,20.5 ,22.2 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 11:00,22.4 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.5 ,22.2 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 12:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.5 ,22.2 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 13:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 14:00,22.4 ,19.9 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.7 ,2.0 ,2.2 ,9.9 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 15:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.7 ,2.0 ,2.2 ,9.9 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 16:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.9 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 17:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 18:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 19:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 20:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 21:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 22:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/26 23:00,22.3 ,19.8 ,22.0 ,22.5 ,20.7 ,21.5 ,20.4 ,22.2 ,19.7 ,2.0 ,2.2 ,9.8 ,9.8 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 0:00,22.3 ,19.8 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.8 ,9.7 ,3.2E-01,3.0E-01,ND,3.0E-01,""
2014/12/27 1:00,22.3 ,19.8 ,21.9 ,22.5 ,20.7 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.8 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 2:00,22.3 ,19.7 ,21.9 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 3:00,22.3 ,19.6 ,21.9 ,22.5 ,20.7 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 4:00,22.3 ,19.7 ,21.9 ,22.5 ,20.7 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 5:00,22.3 ,19.6 ,21.9 ,22.5 ,20.7 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 6:00,22.3 ,19.6 ,21.8 ,22.4 ,20.7 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 7:00,22.3 ,19.6 ,21.9 ,22.5 ,20.7 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.7 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 8:00,22.3 ,19.7 ,21.9 ,22.4 ,20.7 ,21.5 ,20.3 ,22.2 ,19.6 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 9:00,22.3 ,19.7 ,21.9 ,22.5 ,20.6 ,21.5 ,20.3 ,22.2 ,19.6 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 10:00,22.3 ,19.7 ,22.0 ,22.5 ,20.6 ,21.5 ,20.4 ,22.2 ,19.6 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 11:00,22.3 ,19.7 ,21.9 ,22.4 ,20.6 ,21.5 ,20.3 ,22.2 ,19.6 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 12:00,22.2 ,19.6 ,21.9 ,22.5 ,20.6 ,21.5 ,20.3 ,22.2 ,19.6 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 13:00,22.2 ,19.6 ,21.9 ,22.4 ,20.6 ,21.5 ,20.3 ,22.1 ,19.6 ,2.0 ,2.2 ,9.7 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 14:00,22.3 ,19.8 ,21.9 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.6 ,2.0 ,2.2 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 15:00,22.2 ,19.7 ,21.8 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.7 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 16:00,22.2 ,19.7 ,21.9 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.7 ,9.7 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 17:00,22.2 ,19.7 ,21.8 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.7 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 18:00,22.3 ,19.7 ,21.8 ,22.4 ,20.6 ,21.5 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 19:00,22.3 ,19.7 ,21.9 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 20:00,22.2 ,19.7 ,21.8 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 21:00,22.2 ,19.7 ,21.8 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 22:00,22.2 ,19.6 ,21.9 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.6 ,9.6 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/27 23:00,22.2 ,19.6 ,21.9 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.6 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 0:00,22.2 ,19.6 ,21.8 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 1:00,22.2 ,19.6 ,21.9 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 2:00,22.2 ,19.6 ,21.8 ,22.4 ,20.6 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 3:00,22.2 ,19.7 ,21.7 ,22.4 ,20.7 ,21.4 ,20.3 ,22.1 ,19.5 ,2.0 ,2.2 ,9.5 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 4:00,22.2 ,19.7 ,21.7 ,22.4 ,20.6 ,21.4 ,20.3 ,22.0 ,19.5 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 5:00,22.2 ,19.7 ,21.8 ,22.4 ,20.6 ,21.4 ,20.2 ,22.1 ,19.5 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 6:00,22.2 ,19.7 ,21.9 ,22.4 ,20.5 ,21.4 ,20.2 ,22.1 ,19.5 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 7:00,22.2 ,19.6 ,21.8 ,22.4 ,20.5 ,21.4 ,20.3 ,22.0 ,19.5 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 8:00,22.2 ,19.6 ,21.7 ,22.3 ,20.5 ,21.4 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.4 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 9:00,22.2 ,19.7 ,21.7 ,22.4 ,20.5 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 10:00,22.2 ,19.6 ,21.7 ,22.3 ,20.5 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 11:00,22.2 ,19.6 ,21.7 ,22.3 ,20.5 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 12:00,22.2 ,19.6 ,21.8 ,22.3 ,20.5 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 13:00,22.1 ,19.6 ,21.7 ,22.3 ,20.5 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.5 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 14:00,22.1 ,19.6 ,21.6 ,22.3 ,20.5 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 15:00,22.1 ,19.7 ,21.7 ,22.3 ,20.5 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.5 ,9.5 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 16:00,22.2 ,19.8 ,21.7 ,22.3 ,20.5 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.5 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 17:00,22.2 ,19.9 ,21.7 ,22.3 ,20.4 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 18:00,22.1 ,19.9 ,21.7 ,22.3 ,20.4 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 19:00,22.2 ,20.0 ,21.7 ,22.3 ,20.4 ,21.3 ,20.1 ,21.9 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 20:00,22.1 ,19.8 ,21.7 ,22.3 ,20.4 ,21.3 ,20.2 ,22.0 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 21:00,22.1 ,19.8 ,21.7 ,22.3 ,20.4 ,21.2 ,20.2 ,21.9 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 22:00,22.2 ,19.8 ,21.7 ,22.3 ,20.4 ,21.2 ,20.2 ,21.9 ,19.4 ,2.0 ,2.2 ,9.4 ,9.4 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/28 23:00,22.1 ,19.8 ,21.7 ,22.3 ,20.4 ,21.2 ,20.2 ,21.9 ,19.4 ,2.0 ,2.2 ,9.4 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 0:00,22.1 ,19.7 ,21.8 ,22.3 ,20.4 ,21.2 ,20.1 ,21.9 ,19.4 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 1:00,22.2 ,19.8 ,21.7 ,22.3 ,20.4 ,21.2 ,20.1 ,21.9 ,19.4 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 2:00,22.2 ,19.9 ,21.7 ,22.3 ,20.5 ,21.2 ,20.1 ,21.9 ,19.4 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 3:00,22.2 ,20.0 ,21.7 ,22.3 ,20.4 ,21.2 ,20.1 ,21.9 ,19.4 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 4:00,22.2 ,20.0 ,21.6 ,22.3 ,20.4 ,21.2 ,20.1 ,21.9 ,19.4 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 5:00,22.1 ,19.9 ,21.7 ,22.2 ,20.3 ,21.2 ,20.1 ,21.9 ,19.3 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 6:00,22.1 ,19.9 ,21.7 ,22.2 ,20.3 ,21.2 ,20.1 ,21.9 ,19.3 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 7:00,22.1 ,20.0 ,21.6 ,22.2 ,20.3 ,21.2 ,20.1 ,21.9 ,19.4 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 8:00,22.1 ,19.8 ,21.6 ,22.2 ,20.3 ,21.2 ,20.1 ,21.9 ,19.3 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 9:00,22.1 ,20.0 ,21.6 ,22.2 ,20.3 ,21.2 ,20.1 ,21.9 ,19.3 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 10:00,22.1 ,20.1 ,21.7 ,22.2 ,20.3 ,21.2 ,20.1 ,21.9 ,19.3 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 11:00,22.2 ,20.3 ,21.9 ,22.2 ,20.3 ,21.1 ,20.1 ,21.9 ,19.3 ,2.0 ,2.2 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 12:00,22.1 ,20.1 ,21.8 ,22.2 ,20.3 ,21.1 ,20.1 ,21.9 ,19.3 ,2.0 ,2.0 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 13:00,22.2 ,20.2 ,21.5 ,22.2 ,20.3 ,21.1 ,20.1 ,21.9 ,19.3 ,2.0 ,2.6 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 14:00,22.2 ,20.2 ,21.6 ,22.2 ,20.3 ,21.1 ,20.1 ,21.9 ,19.3 ,2.0 ,2.6 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 15:00,22.1 ,20.1 ,21.6 ,22.2 ,20.3 ,21.1 ,20.1 ,21.9 ,19.3 ,2.0 ,2.6 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 16:00,22.1 ,20.2 ,21.6 ,22.2 ,20.3 ,21.1 ,20.1 ,21.8 ,19.3 ,2.0 ,2.6 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 17:00,22.2 ,20.3 ,21.5 ,22.2 ,20.3 ,21.1 ,20.1 ,21.8 ,19.3 ,2.0 ,2.6 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 18:00,22.1 ,20.3 ,21.6 ,22.2 ,20.3 ,21.1 ,20.1 ,21.8 ,19.3 ,2.0 ,2.6 ,9.3 ,9.3 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 19:00,22.1 ,20.1 ,21.6 ,22.2 ,20.3 ,21.1 ,20.1 ,21.8 ,19.3 ,2.0 ,2.6 ,9.3 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 20:00,22.1 ,20.0 ,21.6 ,22.1 ,20.3 ,21.1 ,20.0 ,21.8 ,19.3 ,2.0 ,2.6 ,9.3 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 21:00,22.0 ,19.4 ,21.6 ,22.2 ,20.2 ,21.1 ,20.1 ,21.8 ,19.3 ,2.0 ,2.6 ,9.3 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 22:00,22.0 ,19.5 ,21.7 ,22.1 ,20.4 ,21.1 ,20.0 ,21.8 ,19.3 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/29 23:00,22.0 ,19.4 ,21.6 ,22.1 ,20.3 ,21.1 ,20.0 ,21.8 ,19.3 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 0:00,22.0 ,19.4 ,21.5 ,22.1 ,20.3 ,21.1 ,20.0 ,21.8 ,19.3 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 1:00,21.9 ,19.4 ,21.5 ,22.1 ,20.4 ,21.1 ,20.0 ,21.8 ,19.3 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 2:00,21.9 ,19.4 ,21.5 ,22.1 ,20.1 ,21.1 ,20.0 ,21.8 ,19.3 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 3:00,21.9 ,19.4 ,21.6 ,22.1 ,20.1 ,21.0 ,20.0 ,21.8 ,19.3 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 4:00,21.9 ,19.4 ,21.6 ,22.1 ,20.2 ,21.0 ,20.0 ,21.8 ,19.3 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 5:00,21.9 ,19.4 ,21.6 ,22.1 ,20.1 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 6:00,21.9 ,19.4 ,21.6 ,22.1 ,20.1 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 7:00,21.9 ,19.4 ,21.5 ,22.1 ,20.1 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 8:00,21.9 ,19.3 ,21.7 ,22.1 ,20.1 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 9:00,21.9 ,19.3 ,21.5 ,22.1 ,20.2 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 10:00,21.9 ,19.3 ,21.5 ,22.1 ,20.2 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 11:00,21.9 ,19.4 ,21.5 ,22.1 ,20.1 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 12:00,21.9 ,19.4 ,21.5 ,22.0 ,20.0 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 13:00,21.9 ,19.4 ,21.5 ,22.0 ,20.0 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 14:00,21.9 ,19.3 ,21.5 ,22.0 ,20.0 ,21.0 ,20.0 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 15:00,21.9 ,19.3 ,21.5 ,22.0 ,20.0 ,20.9 ,19.9 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 16:00,21.8 ,19.3 ,21.5 ,22.0 ,20.1 ,20.9 ,19.9 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 17:00,21.8 ,19.3 ,21.5 ,22.0 ,20.0 ,20.9 ,19.9 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.2 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 18:00,21.8 ,19.3 ,21.5 ,22.0 ,20.0 ,20.9 ,19.9 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 19:00,21.8 ,19.4 ,21.5 ,22.0 ,20.0 ,20.9 ,19.9 ,21.7 ,19.2 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 20:00,21.8 ,19.3 ,21.5 ,22.0 ,20.0 ,20.9 ,19.9 ,21.7 ,19.2 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 21:00,21.9 ,19.3 ,21.5 ,22.0 ,20.0 ,20.9 ,19.9 ,21.7 ,19.2 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 22:00,21.8 ,19.3 ,21.5 ,22.0 ,20.0 ,20.9 ,19.9 ,21.7 ,19.2 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/30 23:00,21.8 ,19.3 ,21.5 ,22.0 ,19.9 ,20.9 ,19.9 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 0:00,21.8 ,19.3 ,21.5 ,22.0 ,19.9 ,20.9 ,19.9 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 1:00,21.8 ,19.2 ,21.5 ,21.9 ,19.9 ,20.9 ,19.9 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 2:00,21.8 ,19.2 ,21.5 ,21.9 ,19.9 ,20.9 ,19.9 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 3:00,21.8 ,19.2 ,21.5 ,21.9 ,19.9 ,20.9 ,19.9 ,21.6 ,19.1 ,2.0 ,2.5 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 4:00,21.8 ,19.4 ,21.5 ,21.9 ,19.9 ,20.8 ,19.9 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 5:00,21.7 ,19.2 ,21.5 ,21.9 ,19.9 ,20.8 ,19.8 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 6:00,21.7 ,19.2 ,21.5 ,21.9 ,20.1 ,20.9 ,19.9 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 7:00,21.7 ,19.2 ,21.5 ,21.9 ,19.9 ,20.9 ,19.9 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 8:00,21.7 ,19.2 ,21.4 ,21.9 ,19.9 ,20.8 ,19.8 ,21.5 ,19.1 ,2.0 ,2.5 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 9:00,21.7 ,19.2 ,21.5 ,21.9 ,19.9 ,20.8 ,19.8 ,21.6 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 10:00,21.7 ,19.2 ,21.7 ,21.9 ,19.9 ,20.8 ,19.8 ,21.5 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 11:00,21.7 ,19.2 ,21.7 ,21.9 ,19.9 ,20.8 ,19.8 ,21.5 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 12:00,21.7 ,19.1 ,21.8 ,21.9 ,19.8 ,20.8 ,19.8 ,21.5 ,19.1 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 13:00,21.7 ,19.1 ,21.7 ,21.9 ,19.8 ,20.8 ,19.8 ,21.5 ,19.1 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 14:00,21.7 ,19.2 ,21.7 ,21.9 ,19.8 ,20.8 ,19.8 ,21.5 ,19.1 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 15:00,21.7 ,19.2 ,21.6 ,21.9 ,19.8 ,20.8 ,19.8 ,21.5 ,19.0 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 16:00,21.7 ,19.1 ,21.5 ,21.9 ,19.8 ,20.8 ,19.8 ,21.5 ,19.0 ,2.0 ,2.5 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 17:00,21.7 ,19.1 ,21.6 ,21.8 ,19.8 ,20.8 ,19.8 ,21.5 ,19.0 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 18:00,21.7 ,19.1 ,21.5 ,21.8 ,19.8 ,20.8 ,19.8 ,21.5 ,19.0 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 19:00,21.7 ,19.1 ,21.5 ,21.8 ,19.8 ,20.8 ,19.8 ,21.5 ,19.0 ,2.0 ,2.5 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 20:00,21.7 ,19.1 ,21.7 ,21.9 ,19.8 ,20.8 ,19.8 ,21.5 ,19.0 ,2.0 ,2.5 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 21:00,21.7 ,19.1 ,21.5 ,21.8 ,19.8 ,20.7 ,19.8 ,21.5 ,19.0 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 22:00,21.6 ,19.1 ,21.6 ,21.8 ,19.8 ,20.7 ,19.8 ,21.5 ,19.0 ,2.0 ,2.6 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2014/12/31 23:00,21.7 ,19.1 ,21.6 ,21.8 ,19.7 ,20.7 ,19.8 ,21.5 ,19.0 ,2.0 ,2.5 ,9.2 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
2015/1/1 0:00,21.6 ,19.1 ,21.5 ,21.8 ,19.7 ,20.7 ,19.8 ,21.5 ,19.0 ,2.0 ,2.6 ,9.1 ,9.1 ,ND,3.0E-01,ND,3.0E-01,""
,VESSEL BOTTOM HEAD(TE-2-3-69L1),VESSEL BOTTOM HEAD(TE-2-3-69L2),VESSEL BOTTOM HEAD(TE-2-3-69L3),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F1),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F2),VESSEL BOTTOM ABOVE SKIRT JOT(TE-2-3-69F3),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H1),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],"note"
Unit,��,��,��,��,��,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
Instrument condition at the newest time,,,,,,,,,,,,,,,,,,""
